Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,12.17,4.02
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,22.14,13.5
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,32.38,22.86
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,45.16,34.41
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,57.71,45.65
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,69.56,56.15
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,81.36,66.47
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,215.81,186.46
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,362.64,312.25
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,369.86,316.52
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,376.46,320.66
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,448.08,381.2
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,541.38,457.28
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,417.83,352.91
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,298.33,250.54
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,316.29,265.83
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,333.42,279.99
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,294.32,246.52
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,257.54,215.04
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,250.11,208.42
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,242.92,201.99
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,162.02,133.77
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,101.87,82.36
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,116.63,95.12
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,131.34,107.78
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,140.38,115.69
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,148.6,122.84
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,115.1,94.34
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,83.3,67.17
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,75.72,60.88
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,68.23,54.58
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,59.68,47.18
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,51.23,39.79
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,42.52,32.14
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,33.65,25.54
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,25.19,17.5
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,16.75,9.43
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,9.88,2.12
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,1.97,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,3.78,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,7.2,0.6
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,10.62,3.76
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,14.44,7.22
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,18.26,10.65
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,21.71,13.73
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,25.17,16.78
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,158.75,135.84
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,330.28,279.19
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,213.93,179.83
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,112.08,91.55
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,139.85,115.31
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,167.63,138.28
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,179.48,147.92
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,191.2,157.49
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,149.02,121.92
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,110.09,88.94
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,65.06,50.67
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,23.75,15.06
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,104.25,84.46
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,191.69,157.33
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,188.19,154.05
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,184.71,151.21
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,133.4,108.28
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,85.31,67.68
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,90.05,72.06
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,94.74,76.3
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,90.97,73.21
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,87.22,70.16
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,79.2,63.44
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,71.28,56.76
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,62.69,49.45
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,54.2,42.13
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,45.07,34.22
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,35.97,26.17
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,27.12,19.21
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,18.29,10.8
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,10.64,2.88
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.15,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,142.57,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,366.97,284.22
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,478.92,401.07
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,596.84,502.4
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,677.58,569.15
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,758.88,632.89
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,594.51,502.77
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,406.66,345.72
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,394.47,334.47
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,402.85,338.7
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,375.2,313.16
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,324.13,269.08
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,345.74,285.85
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,389.5,319.56
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,412.18,337.16
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,433.73,353.82
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,498.23,405.36
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,579.95,468.11
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,765.83,612.91
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,889.56,701.48
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,856.0,675.08
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,819.48,648.01
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,776.98,617.74
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,732.19,584.53
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,683.12,545.56
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,632.3,504.37
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,580.28,462.69
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,523.48,415.98
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,463.74,364.73
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,404.22,312.2
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,342.15,256.8
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,281.76,202.18
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,221.08,147.89
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,163.16,98.98
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,106.07,58.75
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,54.82,35.75
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,39.84,30.18
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,33.02,23.61
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,21.31,11.46
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,11.8,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,197.71,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,468.44,362.85
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,580.71,486.06
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,697.13,585.98
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,772.35,646.58
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,847.25,703.02
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,899.13,740.32
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,937.9,766.38
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,971.92,787.08
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,1003.07,805.1
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,1022.24,814.73
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,1037.86,821.87
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,1043.04,822.26
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,1044.39,820.23
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,1038.22,814.2
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,1028.16,805.74
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,1009.96,790.42
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,988.06,772.83
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,960.02,752.57
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,928.58,730.07
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,891.14,702.51
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,850.8,672.94
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,805.54,640.93
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,757.92,606.55
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,705.88,566.17
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,652.23,523.53
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,594.57,476.6
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,536.12,427.64
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,474.8,374.91
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,413.9,320.99
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,350.85,264.48
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,288.23,207.58
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,224.98,150.82
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,165.09,100.0
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,106.71,58.34
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,53.98,34.32
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,38.29,29.07
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,32.22,23.15
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,22.8,13.05
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,11.8,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,133.43,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,347.64,271.3
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,459.73,390.55
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,577.75,494.54
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,659.18,562.95
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,741.16,628.25
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,797.17,669.76
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,851.7,708.3
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,883.71,728.9
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,921.48,753.3
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,944.29,767.53
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,963.69,779.29
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,974.41,783.41
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,981.44,785.06
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,978.1,780.03
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,971.04,772.68
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,962.2,762.95
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,938.72,743.08
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,913.51,723.67
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,885.08,702.11
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,759.95,609.55
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,618.7,498.86
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,567.74,459.65
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,505.7,411.01
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,375.21,305.78
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,261.45,212.27
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,260.09,211.98
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,264.82,215.9
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,176.67,143.36
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,102.92,82.37
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,66.85,52.06
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,31.32,21.63
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,27.47,18.34
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,23.63,15.02
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,19.79,11.7
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,15.97,8.33
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,11.77,5.02
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,7.58,1.1
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,4.54,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.51,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,84.18,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,249.65,191.07
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,354.74,298.99
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,466.9,397.45
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,542.58,461.3
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,619.91,523.58
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,685.42,574.49
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,746.97,620.52
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,788.74,649.37
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,828.0,675.75
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,466.19,393.52
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,56.83,43.42
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,54.14,41.23
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,51.44,38.76
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,72.7,56.86
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,95.81,76.4
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,140.08,113.63
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,185.28,150.97
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,185.57,150.96
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,185.95,151.16
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,121.76,97.52
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,63.12,48.05
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,46.09,33.69
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,29.12,19.28
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,89.25,70.41
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,152.25,123.13
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,135.62,109.27
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,119.71,96.15
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,101.67,81.18
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,84.07,66.48
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,98.62,78.9
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,111.92,90.1
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,97.17,77.85
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,83.23,66.27
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,90.48,66.18
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,74.0,54.38
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,55.19,43.98
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,42.44,31.97
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,28.29,17.86
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,14.1,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,7.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,155.69,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,394.42,299.47
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,506.62,418.07
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,624.84,518.07
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,703.64,582.24
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,775.4,637.74
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,615.0,513.16
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,422.22,355.22
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,707.79,583.28
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,960.38,763.11
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,982.44,771.03
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,989.03,770.4
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,998.96,772.81
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,1005.26,772.79
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,1002.02,768.91
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,994.98,762.68
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,980.36,750.46
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,962.02,735.87
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,936.45,718.04
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,907.46,697.97
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,873.43,673.47
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,836.24,646.77
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,793.23,616.79
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,747.78,584.76
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,697.51,545.41
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,645.4,503.89
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,589.42,459.94
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,532.54,413.91
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,472.53,363.41
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,412.64,311.58
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,350.2,256.75
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,289.11,202.38
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,225.89,147.25
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,166.91,98.32
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,108.56,57.19
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,55.52,32.5
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,37.56,27.63
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,32.31,22.65
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,23.32,13.62
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,14.49,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,143.5,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,368.86,279.57
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,483.4,398.37
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,604.1,499.44
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,683.14,562.63
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,762.76,622.61
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,819.87,665.34
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,868.04,700.17
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,910.96,728.94
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,950.98,754.91
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,974.1,769.06
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,993.75,780.82
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,676.63,545.84
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,293.66,236.56
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,306.09,246.78
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,318.19,255.57
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,318.38,254.77
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,318.56,254.05
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,421.17,336.31
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,496.88,395.68
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,438.34,348.03
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,383.37,303.58
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,465.96,369.65
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,520.53,412.15
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,608.09,479.45
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,642.04,504.29
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,513.57,403.11
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,383.57,301.3
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,418.54,324.79
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,412.44,312.08
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,350.41,257.86
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,290.05,204.63
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,229.1,151.24
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,170.57,102.48
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,113.41,62.33
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,62.01,37.9
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,39.06,28.93
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,32.79,23.02
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,26.34,16.23
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,20.95,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,159.43,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,402.23,311.66
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,516.48,438.7
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,636.89,547.41
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,710.46,611.8
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,795.08,681.87
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,851.42,727.2
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,905.85,769.48
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,945.22,797.58
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,981.64,822.78
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,1004.46,838.41
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,1011.68,842.06
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,1019.34,844.67
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,1023.29,844.58
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,1019.48,840.11
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,1011.84,832.99
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,995.96,818.31
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,976.4,801.15
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,950.27,780.7
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,920.73,757.81
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,885.57,729.34
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,847.44,698.74
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,803.57,665.03
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,757.33,628.98
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,705.77,586.23
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,652.64,541.38
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,596.02,493.62
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,538.62,443.85
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,478.5,389.76
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,419.26,335.11
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,299.48,236.56
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,203.06,161.39
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,203.27,149.22
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,173.31,110.08
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,115.65,66.85
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,63.71,40.34
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,40.17,31.02
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,34.3,25.27
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,27.75,18.25
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,22.22,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,12.59,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,161.7,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,406.92,317.55
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,521.94,443.0
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,642.87,548.77
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,723.99,616.98
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,796.69,675.05
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,854.36,717.87
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,910.0,757.22
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,948.94,782.67
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,984.85,805.25
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,1007.27,816.63
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,1026.1,825.25
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,1035.5,827.6
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,1028.91,818.82
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,1025.06,813.27
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,1017.4,805.16
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,1000.7,790.09
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,980.37,772.84
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,954.45,753.29
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,925.16,731.54
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,889.56,704.19
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,851.04,674.94
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,806.62,642.7
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,759.92,608.11
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,708.2,567.1
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,655.03,524.23
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,602.03,482.53
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,543.95,435.51
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,483.13,383.96
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,422.44,330.84
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,359.14,274.22
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,297.53,218.15
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,235.32,162.35
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,176.53,111.91
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,118.86,69.32
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,63.16,39.54
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,42.12,33.02
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,35.91,26.96
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,26.61,17.55
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,17.41,0.0
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,8.26,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,145.14,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,372.29,287.77
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,486.64,407.14
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,607.27,509.19
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,541.81,459.67
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,473.82,404.93
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,521.43,443.6
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,568.65,479.57
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,593.09,495.47
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,615.52,509.57
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,812.75,657.63
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,991.24,779.62
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,860.26,682.59
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,709.07,569.72
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,642.98,518.62
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,600.08,483.11
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,515.66,416.55
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,456.03,368.04
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,437.87,353.68
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,420.02,339.26
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,500.92,403.43
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,554.74,444.9
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,535.33,429.5
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,514.32,413.31
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,428.49,345.41
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,339.95,274.88
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,311.2,252.03
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,283.47,229.42
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,267.03,215.64
