Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,248.51,199.5
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,291.54,226.23
2016,1,11,15,30,782.0,80.0,1.2,11.0,397.0,292.05,212.73
2016,1,11,15,45,751.5,75.5,1.1,11.0,353.0,231.53,158.79
2016,1,11,16,0,721.0,71.0,1.0,11.0,309.0,171.39,107.8
2016,1,11,16,15,674.5,65.5,0.95,10.5,262.0,114.99,66.35
2016,1,11,16,30,628.0,60.0,0.9,10.0,215.0,64.28,40.05
2016,1,11,16,45,559.5,52.0,0.85,9.5,167.0,43.02,33.31
2016,1,11,17,0,491.0,44.0,0.8,9.0,119.0,36.55,27.11
2016,1,11,17,15,367.0,32.5,0.85,8.5,77.0,26.91,17.61
2016,1,11,17,30,243.0,21.0,0.9,8.0,35.0,17.34,1.12
2016,1,11,17,45,121.5,10.5,0.95,7.5,17.5,8.26,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,171.43,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,427.2,329.66
2016,1,12,8,15,506.0,35.5,3.35,4.5,108.0,527.34,441.76
2016,1,12,8,30,610.0,44.0,3.2,5.0,155.0,646.7,544.18
2016,1,12,8,45,671.5,49.5,3.05,6.0,204.5,726.69,608.2
2016,1,12,9,0,733.0,55.0,2.9,7.0,254.0,806.55,667.79
2016,1,12,9,15,771.5,59.0,2.7,8.0,302.0,861.67,704.79
2016,1,12,9,30,810.0,63.0,2.5,9.0,350.0,914.88,738.13
2016,1,12,9,45,837.0,66.0,2.35,10.0,393.5,952.98,759.27
2016,1,12,10,0,864.0,69.0,2.2,11.0,437.0,988.13,777.4
2016,1,12,10,15,882.5,71.0,2.05,11.5,475.5,998.14,778.87
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,1016.44,786.14
2016,1,12,10,45,913.5,74.5,1.8,13.0,545.5,1024.43,785.41
2016,1,12,11,0,926.0,76.0,1.7,14.0,577.0,1028.68,782.34
2016,1,12,11,15,934.5,77.0,1.6,14.0,600.5,1024.48,776.7
2016,1,12,11,30,943.0,78.0,1.5,14.0,624.0,1016.45,768.79
2016,1,12,11,45,949.5,78.5,1.4,14.5,640.0,1002.04,755.48
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,983.84,739.97
2016,1,12,12,15,958.0,79.0,1.25,15.0,663.5,957.27,721.39
2016,1,12,12,30,960.0,79.0,1.2,15.0,671.0,927.27,700.73
2016,1,12,12,45,959.5,79.0,1.15,15.5,669.5,891.87,675.3
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,853.45,647.97
2016,1,12,13,15,955.5,78.5,1.05,16.0,658.0,809.37,617.98
2016,1,12,13,30,952.0,78.0,1.0,16.0,648.0,762.86,586.17
2016,1,12,13,45,945.5,77.5,1.0,16.0,630.0,712.15,549.3
2016,1,12,14,0,939.0,77.0,1.0,16.0,612.0,659.71,510.12
2016,1,12,14,15,929.5,75.5,0.9,16.0,586.0,603.08,465.78
2016,1,12,14,30,920.0,74.0,0.8,16.0,560.0,545.54,419.54
2016,1,12,14,45,904.5,73.0,0.75,16.0,526.5,485.1,370.2
2016,1,12,15,0,889.0,72.0,0.7,16.0,493.0,424.88,319.51
2016,1,12,15,15,868.5,69.5,0.55,15.5,453.0,361.7,265.3
2016,1,12,15,30,848.0,67.0,0.4,15.0,413.0,299.58,211.02
2016,1,12,15,45,819.0,63.5,0.3,15.0,368.0,236.46,156.29
2016,1,12,16,0,790.0,60.0,0.2,15.0,323.0,176.38,106.34
2016,1,12,16,15,747.0,56.0,0.3,14.5,275.0,117.83,64.42
2016,1,12,16,30,704.0,52.0,0.4,14.0,227.0,64.51,37.96
2016,1,12,16,45,635.5,45.5,0.55,13.5,177.5,41.81,31.71
2016,1,12,17,0,567.0,39.0,0.7,13.0,128.0,35.82,26.04
2016,1,12,17,15,444.5,29.5,0.8,12.0,83.5,26.93,17.44
2016,1,12,17,30,322.0,20.0,0.9,11.0,39.0,18.16,2.96
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.5,7.87,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,30.0,163.3,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,60.0,410.15,314.64
2016,1,13,8,15,486.5,36.5,2.8,6.5,106.5,522.94,434.02
2016,1,13,8,30,591.0,46.0,2.7,7.0,153.0,642.13,534.89
2016,1,13,8,45,652.0,52.0,2.65,8.0,202.5,711.28,590.02
2016,1,13,9,0,713.0,58.0,2.6,9.0,252.0,791.14,649.6
2016,1,13,9,15,673.5,70.5,2.8,10.0,280.0,789.73,647.02
2016,1,13,9,30,634.0,83.0,3.0,11.0,308.0,775.83,634.69
2016,1,13,9,45,739.5,78.0,3.2,12.0,371.5,871.61,703.47
2016,1,13,10,0,845.0,73.0,3.4,13.0,435.0,974.77,774.32
2016,1,13,10,15,863.5,75.5,3.5,13.5,473.0,997.45,787.03
2016,1,13,10,30,882.0,78.0,3.6,14.0,511.0,1016.6,797.89
2016,1,13,10,45,894.5,80.0,3.7,14.5,542.0,1013.18,792.99
2016,1,13,11,0,907.0,82.0,3.8,15.0,573.0,1018.17,794.34
2016,1,13,11,15,915.5,83.5,3.8,15.0,597.0,1014.78,790.7
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,1007.59,784.67
2016,1,13,11,45,929.0,86.0,3.85,15.5,637.0,992.66,772.34
2016,1,13,12,0,934.0,87.0,3.9,16.0,653.0,974.05,757.7
2016,1,13,12,15,936.5,87.0,3.9,16.0,660.5,948.41,739.38
2016,1,13,12,30,939.0,87.0,3.9,16.0,668.0,919.39,718.8
2016,1,13,12,45,939.0,87.0,3.9,16.5,667.0,884.99,693.13
2016,1,13,13,0,939.0,87.0,3.9,17.0,666.0,847.6,665.4
2016,1,13,13,15,935.5,86.5,3.85,17.0,656.0,804.19,634.29
2016,1,13,13,30,932.0,86.0,3.8,17.0,646.0,758.4,601.08
2016,1,13,13,45,925.5,85.0,3.8,17.0,628.0,707.93,562.08
2016,1,13,14,0,919.0,84.0,3.8,17.0,610.0,655.8,520.9
2016,1,13,14,15,909.0,82.5,3.75,16.5,584.0,599.76,476.43
2016,1,13,14,30,899.0,81.0,3.7,16.0,558.0,542.88,429.91
2016,1,13,14,45,884.0,79.0,3.65,16.0,525.0,484.08,379.66
2016,1,13,15,0,869.0,77.0,3.6,16.0,492.0,423.25,326.48
2016,1,13,15,15,848.0,74.5,3.35,15.5,452.5,360.5,270.99
2016,1,13,15,30,827.0,72.0,3.1,15.0,413.0,299.27,215.96
2016,1,13,15,45,796.0,69.0,2.85,15.0,368.0,237.24,160.66
2016,1,13,16,0,765.0,66.0,2.6,15.0,323.0,178.49,110.68
2016,1,13,16,15,721.0,61.0,2.4,14.0,274.5,120.35,68.04
2016,1,13,16,30,677.0,56.0,2.2,13.0,226.0,67.62,40.93
2016,1,13,16,45,606.5,49.5,2.0,12.0,177.0,41.43,31.56
2016,1,13,17,0,536.0,43.0,1.8,11.0,128.0,35.99,26.42
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.0,27.08,17.76
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,18.27,4.36
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,8.65,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,27.5,122.4,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,55.0,323.76,247.9
2016,1,14,8,15,380.5,43.5,3.05,9.5,99.5,438.01,363.32
2016,1,14,8,30,486.0,55.0,3.0,10.0,144.0,558.14,465.3
2016,1,14,8,45,557.5,62.0,3.0,10.5,192.5,645.89,536.69
2016,1,14,9,0,629.0,69.0,3.0,11.0,241.0,734.42,605.03
2016,1,14,9,15,671.5,74.5,3.25,12.0,288.0,793.21,648.01
2016,1,14,9,30,714.0,80.0,3.5,13.0,335.0,850.62,688.43
2016,1,14,9,45,534.5,123.5,3.8,14.0,327.0,722.87,590.0
2016,1,14,10,0,355.0,167.0,4.1,15.0,319.0,574.2,471.83
2016,1,14,10,15,588.0,129.5,4.15,15.5,407.5,794.08,640.56
2016,1,14,10,30,821.0,92.0,4.2,16.0,496.0,973.4,767.06
2016,1,14,10,45,612.0,154.5,4.3,16.5,466.0,837.89,665.66
2016,1,14,11,0,403.0,217.0,4.4,17.0,436.0,660.88,530.21
2016,1,14,11,15,305.5,245.5,4.4,17.0,415.5,589.16,472.93
2016,1,14,11,30,208.0,274.0,4.4,17.0,395.0,495.17,397.7
2016,1,14,11,45,370.5,242.5,4.45,17.5,465.0,625.36,500.6
2016,1,14,12,0,533.0,211.0,4.5,18.0,535.0,749.23,594.15
2016,1,14,12,15,707.5,156.5,4.55,18.0,592.0,837.9,660.29
2016,1,14,12,30,882.0,102.0,4.6,18.0,649.0,897.89,703.1
2016,1,14,12,45,879.0,103.0,4.65,18.5,647.5,863.03,676.62
2016,1,14,13,0,876.0,104.0,4.7,19.0,646.0,825.46,648.8
2016,1,14,13,15,583.5,190.0,4.7,19.0,548.5,648.71,514.73
2016,1,14,13,30,291.0,276.0,4.7,19.0,451.0,478.65,380.38
2016,1,14,13,45,574.5,187.5,4.75,19.0,521.5,577.36,460.24
2016,1,14,14,0,858.0,99.0,4.8,19.0,592.0,639.05,507.85
2016,1,14,14,15,847.5,97.0,4.75,19.0,567.0,584.05,462.67
2016,1,14,14,30,837.0,95.0,4.7,19.0,542.0,528.42,416.42
2016,1,14,14,45,826.5,91.5,4.7,19.0,510.5,471.02,367.69
2016,1,14,15,0,816.0,88.0,4.7,19.0,479.0,413.54,317.56
2016,1,14,15,15,794.5,85.0,4.5,18.5,440.5,352.95,264.36
2016,1,14,15,30,773.0,82.0,4.3,18.0,402.0,294.04,211.84
2016,1,14,15,45,742.0,78.0,4.1,18.0,358.5,231.59,156.87
2016,1,14,16,0,711.0,74.0,3.9,18.0,315.0,174.58,108.79
2016,1,14,16,15,666.0,68.5,3.55,17.0,268.0,118.59,67.9
2016,1,14,16,30,621.0,63.0,3.2,16.0,221.0,68.13,41.5
2016,1,14,16,45,553.0,55.0,2.85,15.5,173.5,45.24,34.46
2016,1,14,17,0,485.0,47.0,2.5,15.0,126.0,38.85,28.48
2016,1,14,17,15,368.5,35.5,2.5,14.5,83.0,29.31,19.41
2016,1,14,17,30,252.0,24.0,2.5,14.0,40.0,19.82,6.2
2016,1,14,17,45,126.0,12.0,2.55,13.5,20.0,9.44,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,32.5,192.98,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,65.0,459.04,353.87
2016,1,15,8,15,562.5,32.5,4.4,7.5,114.0,573.3,476.42
2016,1,15,8,30,666.0,40.0,4.3,8.0,163.0,692.19,578.02
2016,1,15,8,45,728.5,44.0,4.2,9.0,214.5,771.99,641.61
2016,1,15,9,0,791.0,48.0,4.1,10.0,266.0,851.85,700.94
2016,1,15,9,15,827.0,51.5,4.0,10.5,314.5,894.23,730.51
2016,1,15,9,30,863.0,55.0,3.9,11.0,363.0,944.75,764.62
2016,1,15,9,45,889.5,56.5,3.8,12.0,408.0,980.61,785.23
2016,1,15,10,0,916.0,58.0,3.7,13.0,453.0,1013.7,803.16
2016,1,15,10,15,932.5,60.0,3.5,13.5,491.5,1034.24,812.43
2016,1,15,10,30,949.0,62.0,3.3,14.0,530.0,1051.16,819.01
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.0,1058.37,817.25
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,1061.66,812.92
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,1055.98,805.68
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,1046.32,795.96
2016,1,15,11,45,986.5,68.5,2.3,16.5,657.5,1027.42,778.74
2016,1,15,12,0,986.0,71.0,2.1,17.0,673.0,1004.77,759.31
2016,1,15,12,15,987.5,71.5,1.95,17.0,680.5,977.88,739.29
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,947.43,717.05
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,910.49,689.25
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,870.47,659.58
2016,1,15,13,15,982.5,71.5,1.45,18.0,675.0,825.5,629.04
2016,1,15,13,30,979.0,71.0,1.4,18.0,665.0,778.01,596.61
2016,1,15,13,45,971.0,71.0,1.35,18.0,646.5,725.74,558.53
2016,1,15,14,0,963.0,71.0,1.3,18.0,628.0,671.78,517.78
2016,1,15,14,15,953.5,70.0,1.35,18.0,601.5,614.5,474.29
2016,1,15,14,30,944.0,69.0,1.4,18.0,575.0,556.23,428.46
2016,1,15,14,45,927.5,68.0,1.45,18.0,541.0,494.02,378.01
2016,1,15,15,0,911.0,67.0,1.5,18.0,507.0,432.11,326.0
2016,1,15,15,15,892.0,65.0,1.35,17.5,467.0,368.97,271.5
2016,1,15,15,30,873.0,63.0,1.2,17.0,427.0,306.98,216.92
2016,1,15,15,45,843.0,60.5,1.1,17.0,381.5,241.64,159.95
2016,1,15,16,0,813.0,58.0,1.0,17.0,336.0,180.65,108.83
2016,1,15,16,15,772.0,54.0,0.9,16.5,287.0,120.66,65.12
2016,1,15,16,30,731.0,50.0,0.8,16.0,238.0,65.62,37.12
2016,1,15,16,45,663.5,44.5,0.7,16.0,188.0,41.2,30.89
2016,1,15,17,0,596.0,39.0,0.6,16.0,138.0,35.99,25.95
2016,1,15,17,15,478.5,30.5,0.65,15.5,92.0,27.94,18.28
2016,1,15,17,30,361.0,22.0,0.7,15.0,46.0,20.05,7.28
2016,1,15,17,45,180.5,11.0,0.75,14.5,23.0,8.65,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.15,7.5,2.5,1.97,0.0
2016,1,16,8,0,0.0,5.0,1.2,8.0,5.0,3.78,0.0
2016,1,16,8,15,0.0,9.5,1.4,8.5,9.5,7.2,0.5
2016,1,16,8,30,0.0,14.0,1.6,9.0,14.0,10.62,3.58
2016,1,16,8,45,0.0,19.0,1.8,9.5,19.0,14.44,6.98
2016,1,16,9,0,0.0,24.0,2.0,10.0,24.0,18.26,10.33
2016,1,16,9,15,0.0,29.0,2.0,10.0,29.0,22.1,13.69
2016,1,16,9,30,0.0,34.0,2.0,10.0,34.0,25.94,17.01
2016,1,16,9,45,0.0,20.5,2.0,10.5,20.5,15.62,7.95
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,5.33,0.0
2016,1,16,10,15,35.5,112.0,2.0,11.0,129.5,137.87,113.93
2016,1,16,10,30,71.0,217.0,2.0,11.0,252.0,295.76,244.42
2016,1,16,10,45,35.5,115.0,2.0,11.5,132.5,138.1,112.76
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,9.93,2.84
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,33.34,22.83
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,56.91,42.75
2016,1,16,11,45,291.5,134.5,2.75,12.5,313.0,452.05,374.19
2016,1,16,12,0,583.0,195.0,3.0,13.0,552.0,779.28,623.5
2016,1,16,12,15,751.0,144.0,3.5,13.5,609.5,865.07,685.32
2016,1,16,12,30,919.0,93.0,4.0,14.0,667.0,911.86,719.63
2016,1,16,12,45,932.0,88.0,4.55,14.5,670.0,883.47,701.01
2016,1,16,13,0,945.0,83.0,5.1,15.0,673.0,851.28,679.98
2016,1,16,13,15,943.0,82.5,5.3,15.0,664.5,808.89,650.02
2016,1,16,13,30,941.0,82.0,5.5,15.0,656.0,763.95,617.76
2016,1,16,13,45,934.5,82.0,5.75,15.0,638.5,714.18,579.02
2016,1,16,14,0,928.0,82.0,6.0,15.0,621.0,662.65,537.65
2016,1,16,14,15,918.0,80.5,6.15,14.5,595.0,606.13,491.81
2016,1,16,14,30,908.0,79.0,6.3,14.0,569.0,548.75,443.74
2016,1,16,14,45,659.5,132.0,6.5,14.0,477.0,433.32,348.23
2016,1,16,15,0,411.0,185.0,6.7,14.0,385.0,331.02,264.41
2016,1,16,15,15,205.5,140.5,6.85,13.5,240.5,189.73,150.02
2016,1,16,15,30,0.0,96.0,7.0,13.0,96.0,73.62,57.32
2016,1,16,15,45,0.0,85.0,7.2,12.5,85.0,65.07,50.3
2016,1,16,16,0,0.0,74.0,7.4,12.0,74.0,56.62,43.24
2016,1,16,16,15,297.0,73.5,7.35,11.0,151.0,85.54,56.23
2016,1,16,16,30,594.0,73.0,7.3,10.0,228.0,75.9,49.26
2016,1,16,16,45,504.5,66.0,7.25,9.0,178.5,53.46,42.84
2016,1,16,17,0,415.0,59.0,7.2,8.0,129.0,48.14,37.72
2016,1,16,17,15,305.0,44.0,6.9,7.5,86.0,33.43,23.78
2016,1,16,17,30,195.0,29.0,6.6,7.0,43.0,21.99,9.79
2016,1,16,17,45,97.5,14.5,6.3,6.5,21.5,11.41,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,32.0,178.37,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,64.0,428.14,331.47
2016,1,17,8,15,523.5,34.5,0.85,2.5,111.5,540.89,445.84
2016,1,17,8,30,625.0,43.0,1.0,3.0,159.0,658.36,543.87
2016,1,17,8,45,682.5,48.5,1.2,4.0,208.5,735.03,605.09
2016,1,17,9,0,740.0,54.0,1.4,5.0,258.0,811.61,663.05
2016,1,17,9,15,777.0,57.5,1.5,5.5,306.0,865.07,701.32
2016,1,17,9,30,814.0,61.0,1.6,6.0,354.0,916.62,736.88
2016,1,17,9,45,835.0,65.5,1.7,7.0,397.5,951.32,758.06
2016,1,17,10,0,856.0,70.0,1.8,8.0,441.0,982.99,776.73
2016,1,17,10,15,873.5,72.0,1.9,8.5,479.0,992.35,781.01
2016,1,17,10,30,891.0,74.0,2.0,9.0,517.0,1010.11,791.4
2016,1,17,10,45,899.5,77.0,2.1,9.5,548.0,1016.53,793.89
2016,1,17,11,0,908.0,80.0,2.2,10.0,579.0,1019.2,794.05
2016,1,17,11,15,916.0,81.5,2.25,10.0,603.0,1015.67,790.96
2016,1,17,11,30,924.0,83.0,2.3,10.0,627.0,1008.33,785.5
2016,1,17,11,45,925.0,85.5,2.35,10.5,642.0,991.71,772.42
2016,1,17,12,0,926.0,88.0,2.4,11.0,657.0,971.5,757.1
2016,1,17,12,15,928.0,88.0,2.45,11.0,664.5,945.81,739.5
2016,1,17,12,30,930.0,88.0,2.5,11.0,672.0,916.77,719.59
2016,1,17,12,45,927.0,89.0,2.55,11.5,670.5,881.4,693.9
2016,1,17,13,0,924.0,90.0,2.6,12.0,669.0,843.21,666.19
2016,1,17,13,15,920.5,89.5,2.7,12.0,659.5,800.4,636.57
2016,1,17,13,30,917.0,89.0,2.8,12.0,650.0,755.24,604.69
2016,1,17,13,45,909.0,88.5,2.9,12.0,632.0,704.91,566.21
2016,1,17,14,0,901.0,88.0,3.0,12.0,614.0,653.04,525.48
2016,1,17,14,15,641.0,154.5,3.05,12.0,521.0,525.08,423.36
2016,1,17,14,30,381.0,221.0,3.1,12.0,428.0,395.13,319.15
2016,1,17,14,45,353.0,212.0,3.15,12.0,395.0,348.69,280.84
2016,1,17,15,0,325.0,203.0,3.2,12.0,362.0,305.04,243.97
2016,1,17,15,15,408.0,170.5,3.05,11.5,354.0,289.03,227.21
2016,1,17,15,30,491.0,138.0,2.9,11.0,346.0,257.09,195.52
2016,1,17,15,45,464.5,129.0,2.75,11.0,309.5,209.65,153.65
2016,1,17,16,0,438.0,120.0,2.6,11.0,273.0,165.29,115.93
2016,1,17,16,15,417.0,105.0,2.25,10.0,233.5,120.39,81.14
2016,1,17,16,30,396.0,90.0,1.9,9.0,194.0,78.41,55.07
2016,1,17,16,45,354.5,75.0,1.6,8.5,154.0,55.48,44.81
2016,1,17,17,0,313.0,60.0,1.3,8.0,114.0,44.85,34.87
2016,1,17,17,15,244.0,43.5,1.3,7.5,77.0,32.76,23.35
2016,1,17,17,30,175.0,27.0,1.3,7.0,40.0,20.5,9.46
2016,1,17,17,45,87.5,13.5,1.35,7.0,20.0,10.62,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,174.0,15.0,2.2,2.0,30.5,150.35,0.0
2016,1,18,8,0,348.0,30.0,2.5,3.0,61.0,383.22,302.57
2016,1,18,8,15,453.5,40.0,2.45,3.5,108.0,497.33,418.4
2016,1,18,8,30,559.0,50.0,2.4,4.0,155.0,617.53,520.72
2016,1,18,8,45,621.0,57.0,2.4,5.0,204.5,697.77,585.03
2016,1,18,9,0,683.0,64.0,2.4,6.0,254.0,778.71,646.04
2016,1,18,9,15,724.0,69.0,2.35,6.5,302.0,836.48,687.17
2016,1,18,9,30,765.0,74.0,2.3,7.0,350.0,885.32,719.97
2016,1,18,9,45,792.5,78.0,2.3,7.5,394.5,925.49,745.82
2016,1,18,10,0,820.0,82.0,2.3,8.0,439.0,962.76,768.95
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.0,987.38,781.55
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,1008.47,791.54
2016,1,18,10,45,875.0,89.0,2.05,9.5,549.0,1020.19,795.65
2016,1,18,11,0,890.0,91.0,2.0,10.0,581.0,1028.06,797.31
2016,1,18,11,15,899.5,92.0,1.95,10.5,606.0,1025.29,791.92
2016,1,18,11,30,909.0,93.0,1.9,11.0,631.0,1006.62,776.09
2016,1,18,11,45,920.5,92.0,1.85,11.5,649.0,995.95,766.13
2016,1,18,12,0,932.0,91.0,1.8,12.0,667.0,981.4,753.67
2016,1,18,12,15,934.5,91.5,1.7,12.0,675.0,956.54,735.14
2016,1,18,12,30,937.0,92.0,1.6,12.0,683.0,928.25,714.52
2016,1,18,12,45,939.0,91.0,1.55,12.5,683.0,894.55,689.73
2016,1,18,13,0,941.0,90.0,1.5,13.0,683.0,857.72,662.93
2016,1,18,13,15,938.0,89.5,1.35,13.0,674.0,814.61,631.76
2016,1,18,13,30,935.0,89.0,1.2,13.0,665.0,769.04,598.79
2016,1,18,13,45,929.5,88.0,1.1,13.5,647.5,719.02,559.74
2016,1,18,14,0,924.0,87.0,1.0,14.0,630.0,667.19,518.74
2016,1,18,14,15,914.5,85.5,0.9,14.0,604.0,611.01,474.64
2016,1,18,14,30,905.0,84.0,0.8,14.0,578.0,553.9,428.68
2016,1,18,14,45,893.5,81.5,0.75,14.0,545.5,495.69,380.94
2016,1,18,15,0,882.0,79.0,0.7,14.0,513.0,434.96,329.8
2016,1,18,15,15,862.0,76.5,0.7,14.0,473.0,371.45,275.46
2016,1,18,15,30,842.0,74.0,0.7,14.0,433.0,309.33,221.05
2016,1,18,15,45,812.5,70.5,0.75,14.0,388.0,245.87,165.93
2016,1,18,16,0,783.0,67.0,0.8,14.0,343.0,185.51,115.21
2016,1,18,16,15,741.0,62.5,0.8,13.0,294.0,126.42,71.77
2016,1,18,16,30,699.0,58.0,0.8,12.0,245.0,72.49,43.45
2016,1,18,16,45,633.0,52.0,0.85,11.0,195.0,43.55,33.71
2016,1,18,17,0,567.0,46.0,0.9,10.0,145.0,38.52,28.99
2016,1,18,17,15,454.5,36.0,1.0,9.5,98.5,30.04,20.84
2016,1,18,17,30,342.0,26.0,1.1,9.0,52.0,21.66,10.78
2016,1,18,17,45,171.0,13.0,1.25,8.5,26.0,10.23,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.5,17.0,3.3,6.5,29.0,152.98,0.0
2016,1,19,8,0,259.0,34.0,3.4,7.0,58.0,314.75,247.62
2016,1,19,8,15,364.0,46.5,3.5,7.0,103.0,425.48,358.11
2016,1,19,8,30,469.0,59.0,3.6,7.0,148.0,546.14,462.93
2016,1,19,8,45,533.5,68.0,3.75,7.5,196.0,629.98,532.93
2016,1,19,9,0,598.0,77.0,3.9,8.0,244.0,714.44,600.21
2016,1,19,9,15,642.0,83.0,4.1,8.5,291.0,775.54,646.92
2016,1,19,9,30,686.0,89.0,4.3,9.0,338.0,835.22,691.45
2016,1,19,9,45,719.5,93.0,4.55,10.0,382.0,880.07,722.69
2016,1,19,10,0,753.0,97.0,4.8,11.0,426.0,922.41,751.46
2016,1,19,10,15,483.0,161.0,5.15,12.0,379.0,717.52,592.88
2016,1,19,10,30,213.0,225.0,5.5,13.0,332.0,471.81,390.84
2016,1,19,10,45,242.5,236.5,5.9,14.0,365.5,508.75,420.02
2016,1,19,11,0,272.0,248.0,6.3,15.0,399.0,568.26,465.26
2016,1,19,11,15,147.5,238.5,6.35,15.0,321.0,401.43,328.87
2016,1,19,11,30,23.0,229.0,6.4,15.0,243.0,219.3,176.95
2016,1,19,11,45,40.0,252.0,6.5,15.5,277.0,278.24,225.03
2016,1,19,12,0,57.0,275.0,6.6,16.0,311.0,314.83,254.28
2016,1,19,12,15,89.0,289.5,6.5,16.0,346.0,354.03,286.34
2016,1,19,12,30,121.0,304.0,6.4,16.0,381.0,410.04,331.2
2016,1,19,12,45,186.0,301.0,6.35,16.5,419.5,451.78,364.93
2016,1,19,13,0,251.0,298.0,6.3,17.0,458.0,488.51,394.1
2016,1,19,13,15,192.5,297.0,6.2,17.0,418.5,428.13,344.85
2016,1,19,13,30,134.0,296.0,6.1,17.0,379.0,372.15,299.15
2016,1,19,13,45,349.0,243.0,6.0,17.0,451.5,467.68,378.12
2016,1,19,14,0,564.0,190.0,5.9,17.0,524.0,542.69,437.64
2016,1,19,14,15,360.5,223.0,5.8,17.0,433.0,410.96,330.77
2016,1,19,14,30,157.0,256.0,5.7,17.0,342.0,301.99,242.06
2016,1,19,14,45,446.5,179.0,5.6,17.5,404.0,372.49,296.19
2016,1,19,15,0,736.0,102.0,5.5,18.0,466.0,397.12,308.34
2016,1,19,15,15,726.5,102.0,5.15,17.5,438.5,346.83,262.85
2016,1,19,15,30,717.0,102.0,4.8,17.0,411.0,296.69,217.09
2016,1,19,15,45,685.0,97.0,4.45,17.0,367.5,237.83,165.09
2016,1,19,16,0,653.0,92.0,4.1,17.0,324.0,182.55,118.3
2016,1,19,16,15,607.0,85.0,3.6,16.0,277.0,128.1,78.06
2016,1,19,16,30,561.0,78.0,3.1,15.0,230.0,79.46,51.35
2016,1,19,16,45,500.0,67.5,2.7,14.5,183.0,54.4,42.82
2016,1,19,17,0,439.0,57.0,2.3,14.0,136.0,46.42,35.45
2016,1,19,17,15,332.0,44.0,2.15,13.5,92.5,35.98,25.63
2016,1,19,17,30,225.0,31.0,2.0,13.0,49.0,23.58,12.46
2016,1,19,17,45,112.5,15.5,1.95,13.0,24.5,12.2,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.5,18.0,2.65,3.5,28.5,144.91,0.0
2016,1,20,8,0,233.0,36.0,2.7,4.0,57.0,296.46,236.15
2016,1,20,8,15,335.5,50.0,2.6,4.5,101.5,405.69,344.02
2016,1,20,8,30,438.0,64.0,2.5,5.0,146.0,522.26,444.27
2016,1,20,8,45,510.0,72.0,2.45,5.5,195.0,612.27,518.18
2016,1,20,9,0,582.0,80.0,2.4,6.0,244.0,702.61,588.51
2016,1,20,9,15,626.5,87.0,2.25,6.5,291.0,765.33,633.61
2016,1,20,9,30,671.0,94.0,2.1,7.0,338.0,826.69,675.57
2016,1,20,9,45,706.5,97.5,1.95,8.0,382.5,872.98,703.36
2016,1,20,10,0,742.0,101.0,1.8,9.0,427.0,916.74,728.13
2016,1,20,10,15,399.0,158.0,1.55,9.5,335.0,629.13,510.62
2016,1,20,10,30,56.0,215.0,1.3,10.0,243.0,276.62,225.64
2016,1,20,10,45,55.0,229.5,1.05,10.5,258.5,287.54,234.7
2016,1,20,11,0,54.0,244.0,0.8,11.0,274.0,298.28,241.5
2016,1,20,11,15,34.0,229.5,0.8,11.5,248.5,255.75,206.17
2016,1,20,11,30,14.0,215.0,0.8,12.0,223.0,196.39,157.47
2016,1,20,11,45,70.5,256.5,0.8,12.5,300.5,312.04,251.05
2016,1,20,12,0,127.0,298.0,0.8,13.0,378.0,426.66,338.68
2016,1,20,12,15,73.0,267.5,1.2,13.5,314.0,315.4,251.77
2016,1,20,12,30,19.0,237.0,1.6,14.0,250.0,213.93,170.49
2016,1,20,12,45,26.0,248.5,2.0,14.5,265.5,228.44,182.55
2016,1,20,13,0,33.0,260.0,2.4,15.0,281.0,258.96,206.86
2016,1,20,13,15,61.5,275.0,2.6,15.0,313.5,291.23,233.23
2016,1,20,13,30,90.0,290.0,2.8,15.0,346.0,320.49,256.94
2016,1,20,13,45,211.5,275.0,3.05,15.0,402.0,392.86,316.0
2016,1,20,14,0,333.0,260.0,3.3,15.0,458.0,451.38,362.42
2016,1,20,14,15,352.0,244.0,3.35,15.0,446.0,425.16,340.98
2016,1,20,14,30,371.0,228.0,3.4,15.0,434.0,396.81,317.58
2016,1,20,14,45,335.0,220.5,3.45,15.0,398.0,348.25,277.65
2016,1,20,15,0,299.0,213.0,3.5,15.0,362.0,303.34,240.35
2016,1,20,15,15,496.5,161.5,3.35,14.5,386.5,313.09,242.33
2016,1,20,15,30,694.0,110.0,3.2,14.0,411.0,297.32,219.84
2016,1,20,15,45,652.5,106.5,3.1,14.0,366.0,238.73,168.48
2016,1,20,16,0,611.0,103.0,3.0,14.0,321.0,184.87,123.23
2016,1,20,16,15,563.5,95.0,2.7,13.5,274.5,131.89,83.65
2016,1,20,16,30,516.0,87.0,2.4,13.0,228.0,85.01,57.22
2016,1,20,16,45,444.0,76.5,2.15,13.0,180.5,57.36,45.73
2016,1,20,17,0,372.0,66.0,1.9,13.0,133.0,49.45,38.32
2016,1,20,17,15,272.0,50.0,1.75,12.5,90.5,37.52,27.16
2016,1,20,17,30,172.0,34.0,1.6,12.0,48.0,25.56,14.5
2016,1,20,17,45,86.0,17.0,1.45,11.5,24.0,13.38,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,15.5,3.75,10.5,31.0,183.52,0.0
2016,1,21,8,0,333.0,31.0,4.1,11.0,62.0,370.97,289.96
2016,1,21,8,15,438.0,41.0,4.45,11.0,108.5,484.43,402.08
2016,1,21,8,30,543.0,51.0,4.8,11.0,155.0,603.89,505.61
2016,1,21,8,45,616.5,56.5,5.15,11.5,206.0,692.5,579.59
2016,1,21,9,0,690.0,62.0,5.5,12.0,257.0,782.3,651.42
2016,1,21,9,15,731.0,67.0,5.9,12.0,306.0,832.95,692.06
2016,1,21,9,30,772.0,72.0,6.3,12.0,355.0,890.28,736.86
2016,1,21,9,45,801.0,75.5,6.7,12.5,400.0,931.57,767.12
2016,1,21,10,0,830.0,79.0,7.1,13.0,445.0,970.0,794.77
2016,1,21,10,15,849.0,81.5,7.4,13.0,484.0,993.84,812.18
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,1014.16,826.99
2016,1,21,10,45,875.0,88.5,8.0,13.0,554.0,1021.19,831.88
2016,1,21,11,0,882.0,93.0,8.3,13.0,585.0,1024.38,834.05
2016,1,21,11,15,589.5,181.5,8.4,13.0,516.5,820.63,676.81
2016,1,21,11,30,297.0,270.0,8.5,13.0,448.0,599.16,494.53
2016,1,21,11,45,216.5,285.5,8.65,13.0,417.0,505.97,417.81
2016,1,21,12,0,136.0,301.0,8.8,13.0,386.0,438.15,360.18
2016,1,21,12,15,523.0,200.0,8.75,13.0,533.0,712.25,589.55
2016,1,21,12,30,910.0,99.0,8.7,13.0,680.0,915.06,748.74
2016,1,21,12,45,909.5,98.5,8.65,13.5,679.0,880.67,720.04
2016,1,21,13,0,909.0,98.0,8.6,14.0,678.0,843.36,690.0
2016,1,21,13,15,906.5,97.5,8.35,14.0,670.0,801.78,657.49
2016,1,21,13,30,904.0,97.0,8.1,14.0,662.0,757.75,622.79
2016,1,21,13,45,905.0,93.5,7.9,14.0,646.0,710.85,583.87
2016,1,21,14,0,906.0,90.0,7.7,14.0,630.0,661.63,542.42
2016,1,21,14,15,898.0,88.5,7.55,14.0,605.5,607.08,495.91
2016,1,21,14,30,890.0,87.0,7.4,14.0,581.0,553.93,449.42
2016,1,21,14,45,877.5,85.0,7.25,14.0,549.5,493.98,396.44
2016,1,21,15,0,865.0,83.0,7.1,14.0,518.0,434.0,342.23
2016,1,21,15,15,847.5,80.5,7.05,13.5,479.0,372.07,286.07
2016,1,21,15,30,830.0,78.0,7.0,13.0,440.0,311.23,229.99
2016,1,21,15,45,814.0,72.0,6.95,13.0,397.5,249.06,172.65
2016,1,21,16,0,798.0,66.0,6.9,13.0,355.0,188.42,119.03
2016,1,21,16,15,759.5,61.5,6.5,12.0,306.0,128.53,73.45
2016,1,21,16,30,721.0,57.0,6.1,11.0,257.0,73.34,43.57
2016,1,21,16,45,673.0,50.0,5.75,10.5,207.5,45.89,35.88
2016,1,21,17,0,625.0,43.0,5.4,10.0,158.0,39.62,30.0
2016,1,21,17,15,517.0,34.5,5.05,9.5,110.0,31.62,22.34
2016,1,21,17,30,409.0,26.0,4.7,9.0,62.0,23.75,13.61
2016,1,21,17,45,204.5,13.0,4.35,8.5,31.0,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
