Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,212.16,99.98
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,409.81,328.62
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,519.9,424.51
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,634.78,517.18
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,397.61,332.5
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,77.18,60.11
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,121.68,98.46
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,185.94,151.98
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,398.65,329.65
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,617.19,500.65
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,595.38,479.46
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,570.88,457.57
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,535.63,429.12
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,523.6,417.96
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,806.62,637.97
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,1023.41,790.99
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,1007.63,777.97
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,988.16,763.85
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,963.68,747.06
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,935.71,727.78
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,901.79,704.65
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,864.8,679.06
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,821.95,648.5
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,776.59,615.83
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,725.53,576.17
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,672.85,534.33
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,616.97,488.71
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,562.74,443.18
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,501.39,391.02
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,440.49,337.99
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,377.44,282.06
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,315.76,226.71
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,253.46,171.94
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,191.38,119.89
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,133.06,76.94
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,79.65,48.85
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,55.41,42.99
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,50.42,38.54
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,42.04,30.91
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,33.7,22.98
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,19.49,7.37
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,7.87,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,251.59,133.96
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,493.87,402.64
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,592.79,491.73
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,708.1,586.2
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,784.82,646.47
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,861.19,703.76
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,916.0,744.47
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,968.74,782.61
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,1005.07,808.31
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,1026.06,822.51
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,1048.54,836.34
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,1067.39,847.51
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,1076.4,850.05
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,1081.37,849.92
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,1077.35,845.26
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,1069.24,837.99
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,1053.27,824.14
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,1033.33,807.76
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,1006.99,787.89
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,976.96,765.58
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,941.52,738.39
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,902.75,708.96
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,857.58,676.0
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,809.72,641.01
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,757.16,600.73
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,702.59,557.42
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,644.51,510.04
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,585.2,460.57
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,522.82,407.59
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,460.14,352.95
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,394.79,295.23
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,330.3,237.4
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,262.52,177.12
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,198.73,122.59
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,136.09,76.25
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,77.78,46.34
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,52.07,41.01
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,47.49,36.95
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,36.93,27.32
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,30.17,20.76
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,19.84,8.68
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,9.44,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,257.55,152.55
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,492.06,414.4
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,600.24,514.98
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,711.73,611.28
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,792.84,678.41
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,873.8,742.25
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,926.77,780.31
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,977.61,815.25
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,1003.9,830.89
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,1038.64,852.63
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,1059.88,863.97
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,1077.41,872.6
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,1085.76,875.07
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,1090.05,874.83
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,1085.03,867.67
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,1075.88,857.84
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,1059.07,843.23
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,1038.27,826.04
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,1011.74,805.67
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,981.46,782.79
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,944.28,754.31
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,903.91,723.59
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,858.95,690.5
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,811.22,655.23
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,758.73,614.31
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,704.25,570.2
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,646.02,522.13
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,586.46,471.73
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,523.71,417.5
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,460.84,361.61
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,395.49,302.84
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,330.93,243.65
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,263.18,181.83
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,199.29,125.81
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,136.36,78.11
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,77.58,47.44
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,51.82,41.71
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,46.81,37.11
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,39.84,30.55
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,30.32,21.42
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,19.96,9.61
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,9.44,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,266.94,167.65
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,523.31,430.24
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,628.23,520.68
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,736.4,606.72
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,810.08,661.08
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,883.34,711.96
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,936.08,746.98
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,975.24,771.43
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,1010.97,792.38
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,1043.62,810.8
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,1064.87,822.77
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,1082.38,832.39
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,1090.71,835.99
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1094.95,837.11
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,1090.88,832.98
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,1082.62,826.39
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,1062.84,811.55
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,1039.17,794.37
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,1013.13,775.95
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,983.35,755.11
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,948.72,730.31
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,910.59,703.16
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,865.36,671.31
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,817.36,637.44
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,765.44,599.24
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,711.23,557.73
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,652.08,511.42
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,591.63,462.73
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,527.51,409.72
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,463.77,355.39
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,398.15,298.36
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,331.86,239.63
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,265.59,180.78
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,201.62,126.13
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,137.9,78.71
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,78.42,48.09
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,53.39,42.82
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,48.45,38.34
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,38.26,28.95
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,31.91,22.74
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,21.2,10.97
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,10.23,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,247.44,163.84
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,475.32,396.57
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,579.61,488.9
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,688.22,578.31
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,760.41,633.71
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,824.75,680.1
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,880.68,720.95
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,934.54,758.93
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,970.78,783.06
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,1003.88,805.65
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,1027.6,819.92
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,1047.64,831.57
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,1057.18,834.81
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,1049.75,826.33
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,1047.62,823.01
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,1041.52,817.08
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,1027.13,804.02
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,1008.89,788.79
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,983.3,770.07
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,954.16,748.99
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,919.09,722.44
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,880.92,693.78
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,749.96,595.8
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,608.69,485.57
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,611.98,489.71
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,610.22,488.12
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,600.21,478.87
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,576.2,457.21
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,513.04,403.7
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,450.81,349.74
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,387.12,293.8
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,324.66,237.86
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,261.05,181.13
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,196.73,126.2
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,136.77,81.57
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,81.5,52.72
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,58.64,47.54
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,53.71,43.07
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,45.38,35.36
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,37.06,27.34
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,23.5,13.17
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,121.22,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,333.2,230.58
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,511.07,430.69
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,604.88,518.37
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,714.0,612.96
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,790.09,675.45
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,865.81,734.73
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,919.91,775.03
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,971.88,812.48
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,998.99,830.17
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,1034.51,854.15
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,1056.24,866.43
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,1074.27,875.96
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,1083.89,879.29
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,1089.48,879.81
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,1086.12,875.32
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,1078.55,868.01
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,1062.31,853.17
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,1042.03,835.66
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,1015.82,815.07
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,985.8,791.86
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,949.84,764.62
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,910.48,734.9
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,865.4,700.69
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,817.48,664.28
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,765.05,622.59
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,710.39,577.45
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,651.7,528.17
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,591.63,476.61
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,527.83,420.79
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,464.15,363.71
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,398.19,304.08
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,332.94,244.11
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,267.13,183.8
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,200.04,125.23
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,135.8,76.91
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,75.47,46.2
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,51.7,41.45
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,47.09,37.26
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,40.51,31.13
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,34.03,24.81
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,23.25,13.42
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,11.02,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,91.2,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,300.13,215.72
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,471.44,397.36
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,577.3,491.45
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,687.31,582.92
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,768.74,646.22
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,843.01,700.78
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,898.38,739.05
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,951.62,774.47
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,992.11,799.98
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,1029.5,822.83
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,1051.89,836.08
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,1057.69,838.08
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,1067.95,842.44
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,1074.25,844.03
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,1070.92,839.64
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,1063.52,832.63
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,1046.37,818.97
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,1025.37,802.78
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,999.77,782.69
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,970.49,760.17
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,935.53,733.75
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,897.19,704.98
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,852.75,672.55
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,805.6,638.08
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,754.61,597.61
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,701.4,554.4
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,643.29,507.23
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,583.93,457.96
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,521.46,405.02
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,458.75,350.53
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,393.82,293.51
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,328.03,234.97
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,262.26,176.44
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,198.57,122.27
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,135.65,76.33
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,76.84,47.32
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,54.53,43.22
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,50.05,39.31
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,39.41,29.66
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,32.7,23.26
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,22.42,12.73
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,11.8,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,299.57,221.18
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,539.36,453.24
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,639.6,542.77
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,742.5,628.93
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,813.39,685.67
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,883.82,739.34
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,935.27,775.87
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,972.97,800.81
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,876.68,724.07
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,738.73,614.48
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,774.17,641.1
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,807.37,664.85
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,835.25,683.35
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,870.09,707.01
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,980.24,788.11
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,1075.15,856.06
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,1057.31,840.75
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,1035.5,823.4
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,1009.36,803.97
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,979.44,781.89
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,944.32,754.9
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,905.71,725.4
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,860.79,692.06
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,813.03,656.48
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,761.46,615.15
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,707.46,570.28
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,649.03,521.87
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,589.16,471.05
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,526.01,416.33
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,462.06,359.37
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,396.46,300.19
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,331.34,240.43
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,264.51,179.32
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,199.19,122.41
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,134.83,74.63
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,73.88,44.95
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,46.98,36.87
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,42.57,32.89
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,37.05,27.8
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,31.66,22.57
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,22.52,13.2
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,13.61,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,182.54,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,380.58,285.33
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,543.61,453.39
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,641.19,538.0
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,741.56,618.39
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,811.43,670.22
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,880.91,718.52
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,919.52,743.68
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,966.64,774.27
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,1000.04,794.47
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,1030.32,812.26
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,1050.85,823.83
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,1067.63,832.9
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,1074.84,835.45
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,1077.97,835.4
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,1073.17,829.59
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,1064.24,821.19
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,1044.52,805.54
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,1020.92,787.45
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,995.3,769.22
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,965.96,748.48
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,930.24,721.86
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,891.21,692.99
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,846.72,661.21
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,799.5,627.33
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,747.73,588.07
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,693.83,545.72
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,636.18,499.29
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,577.25,450.68
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,514.96,398.31
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,452.56,344.39
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,388.34,287.98
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,324.85,231.38
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,257.52,171.78
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,194.02,117.96
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,131.55,72.74
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,72.92,44.72
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,51.84,40.67
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,46.88,36.36
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,40.35,30.43
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,33.89,24.31
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,22.12,12.84
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,13.22,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,159.28,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,365.77,277.19
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,511.2,422.36
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,611.09,507.89
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,713.72,590.12
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,785.44,643.38
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,856.8,693.61
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,909.34,729.29
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,959.78,762.46
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,995.75,785.0
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,1016.26,796.39
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,1037.95,807.34
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,1056.0,815.73
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,1064.05,817.8
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,1068.1,817.41
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,1064.31,811.51
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,1056.44,803.16
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,1041.07,788.53
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,1021.71,771.56
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,996.02,753.92
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,966.61,733.87
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,930.6,707.99
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,891.33,679.96
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,847.19,649.46
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,800.28,616.87
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,748.06,577.51
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,693.87,535.33
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,636.88,491.05
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,578.51,444.38
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,516.21,392.53
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,453.71,339.15
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,389.56,284.08
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,326.08,228.57
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,258.43,169.98
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,195.13,117.51
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,132.6,73.28
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,74.02,45.94
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,54.85,42.98
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,50.79,39.52
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,40.55,30.36
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,34.29,24.47
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,24.09,14.49
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,14.01,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,183.95,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,379.05,289.3
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,536.29,440.69
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,635.34,524.97
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,737.06,605.75
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,808.6,657.73
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,879.66,706.13
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,931.07,739.61
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,980.26,770.45
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,1003.35,782.48
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,1034.94,800.39
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,1055.8,812.39
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,1072.92,821.94
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,1080.85,823.7
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,1084.71,822.88
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,1080.37,816.0
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,1071.86,806.6
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,1052.49,790.17
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,1029.24,771.46
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,1002.89,752.45
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,972.83,731.46
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,935.77,704.6
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,895.53,675.67
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,850.5,644.51
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,802.79,611.36
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,750.36,572.77
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,696.02,531.56
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,638.24,486.53
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,579.25,439.41
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,516.54,388.35
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,453.71,335.76
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,389.34,281.12
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,323.89,224.72
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,258.53,168.88
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,195.68,117.55
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,133.66,74.05
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,75.73,47.6
