Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,1.97,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,3.78,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,8.72,1.6
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,13.68,5.98
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,19.79,11.32
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,25.93,16.6
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,24.78,15.58
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,23.65,14.53
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,29.8,19.65
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,35.97,24.72
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,42.16,29.75
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,48.36,34.74
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,54.97,40.1
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,61.59,45.44
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,102.75,78.9
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,146.06,113.38
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,179.06,139.47
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,211.93,165.12
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,298.86,232.14
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,365.44,281.41
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,363.99,279.07
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,362.3,276.95
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,484.72,367.67
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,594.22,443.18
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,573.78,427.06
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,551.95,411.3
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,620.91,461.02
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,655.36,483.28
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,600.16,442.95
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,544.22,401.71
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,484.3,356.45
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,425.15,309.9
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,364.41,261.07
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,305.11,212.06
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,244.91,162.35
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,187.6,117.4
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,131.6,80.66
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,80.79,64.62
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,74.93,59.81
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,68.97,54.7
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,57.41,44.74
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,48.83,37.07
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,36.14,25.44
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,23.39,12.24
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,91.13,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,248.86,172.1
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,389.42,322.72
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,535.36,449.1
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,341.25,291.31
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,67.26,52.15
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,69.76,54.25
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,73.07,56.83
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,62.99,48.08
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,55.27,41.39
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,61.11,46.08
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,66.96,50.74
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,87.12,67.43
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,107.71,84.35
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,109.41,85.57
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,111.19,86.87
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,257.34,207.95
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,395.75,319.82
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,514.09,416.05
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,603.97,488.56
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,468.61,379.23
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,321.38,258.67
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,475.45,386.28
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,614.28,498.2
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,384.84,313.11
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,168.91,134.28
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,168.65,134.25
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,168.32,134.07
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,181.99,145.73
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,194.75,156.64
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,160.34,128.41
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,127.56,101.48
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,103.1,81.45
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,79.05,61.55
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,115.47,91.9
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,143.66,115.29
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,124.21,99.89
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,105.97,90.0
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,94.7,80.1
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,79.8,66.74
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,64.41,52.83
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,48.92,38.55
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,33.68,24.28
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,18.24,9.01
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,9.44,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,155.68,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,376.79,279.1
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,500.65,422.59
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,629.11,535.62
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,716.16,609.96
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,804.65,681.48
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,872.07,733.56
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,927.76,774.75
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,974.46,806.38
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,1018.71,835.34
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,1052.27,856.07
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,1082.59,874.24
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,1101.19,883.05
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,1115.72,889.0
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,1121.8,889.38
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,1123.58,886.93
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,1117.36,879.04
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,1106.68,868.29
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,1087.61,851.86
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,1064.26,832.69
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,1035.9,811.42
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,1003.55,787.46
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,965.76,758.56
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,924.31,727.14
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,876.8,692.43
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,826.27,655.42
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,771.79,613.01
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,714.85,567.23
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,654.0,517.32
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,591.49,464.75
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,526.03,408.47
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,459.66,349.8
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,391.43,288.19
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,323.42,226.17
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,254.28,164.49
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,186.46,108.35
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,119.57,64.39
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,59.98,47.87
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,55.62,44.25
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,51.14,40.39
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,42.3,32.54
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,37.71,28.3
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,29.9,20.89
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,22.23,12.5
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,153.89,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,375.02,282.35
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,494.82,411.45
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,620.94,518.98
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,707.2,588.03
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,794.87,653.7
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,858.84,697.97
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,921.67,739.31
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,967.9,768.52
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,999.66,786.84
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,1031.33,803.4
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,1059.59,817.32
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,1077.75,826.93
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,1091.97,834.04
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,1097.46,833.88
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,1098.73,831.15
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,1092.51,825.26
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,1082.04,816.81
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,1064.0,802.02
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,1041.86,784.78
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,1013.19,765.27
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,980.73,743.28
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,942.66,716.49
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,901.29,687.39
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,854.57,655.43
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,805.08,621.15
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,751.15,581.03
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,695.21,538.33
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,635.77,492.69
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,575.02,444.35
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,510.64,390.72
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,446.49,335.66
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,380.75,278.51
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,315.72,221.0
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,246.91,161.09
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,182.93,109.1
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,119.63,67.88
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,65.9,52.68
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,61.67,49.22
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,57.42,45.62
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,47.28,36.7
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,41.57,31.48
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,32.78,23.26
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,24.08,14.09
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,11.41,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,130.73,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,339.45,263.53
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,456.42,381.57
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,582.69,486.99
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,669.02,556.35
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,750.27,618.22
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,816.61,666.05
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,881.98,711.35
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,930.98,741.68
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,977.52,769.34
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,1011.52,788.11
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,1042.14,804.37
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,1048.48,802.81
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,1063.88,807.6
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,1071.31,806.92
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,1074.62,803.66
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,1069.02,797.08
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,1059.28,788.1
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,1043.47,773.98
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,1023.61,757.53
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,995.96,738.59
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,964.6,717.42
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,928.3,691.8
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,888.64,664.07
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,843.08,634.37
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,794.78,602.07
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,742.49,564.1
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,688.03,523.48
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,629.22,478.93
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,569.12,431.87
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,506.61,381.87
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,443.65,329.46
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,378.38,273.33
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,313.71,216.78
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,244.57,157.74
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,180.3,106.4
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,117.44,66.37
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,65.9,52.62
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,61.67,49.22
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,57.42,45.64
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,47.3,36.75
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,41.58,31.55
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,32.78,23.33
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,24.06,14.32
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,117.11,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,310.28,243.36
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,421.99,352.9
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,542.17,454.74
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,629.2,525.02
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,718.42,593.24
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,783.67,640.34
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,848.33,685.28
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,897.74,717.96
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,938.29,743.58
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,972.28,763.02
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,1002.99,779.92
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,1024.23,791.23
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,1041.69,800.23
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,1049.13,802.51
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,1052.53,802.29
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,1048.59,798.35
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,1026.7,782.41
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,1011.06,769.99
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,991.59,755.06
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,965.96,737.09
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,936.77,716.74
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,900.74,690.66
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,861.68,662.46
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,817.71,631.36
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,771.24,596.91
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,720.53,558.36
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,673.2,521.23
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,615.09,475.11
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,556.0,427.03
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,494.37,375.79
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,432.74,323.14
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,369.27,268.44
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,306.87,213.96
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,244.31,160.22
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,179.45,108.65
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,119.6,70.74
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,72.67,57.89
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,67.82,53.98
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,62.92,49.88
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,56.19,44.1
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,49.44,38.05
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,38.69,28.18
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,25.97,15.84
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,12.97,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,122.75,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,253.69,198.8
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,365.7,304.9
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,490.2,410.99
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,311.02,263.39
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,55.28,41.55
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,76.78,59.59
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,98.21,77.15
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,111.76,87.99
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,125.28,98.67
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,137.81,108.5
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,150.4,118.28
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,212.94,168.98
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,301.66,239.28
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,313.26,247.25
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,324.64,255.13
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,266.92,208.56
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,195.85,151.52
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,232.22,179.84
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,268.05,207.26
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,466.8,362.66
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,632.9,487.03
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,762.8,585.29
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,854.97,651.82
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,811.08,619.03
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,764.75,583.79
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,713.82,545.17
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,661.07,504.55
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,604.63,460.37
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,547.31,414.37
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,444.95,335.1
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,356.71,268.13
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,341.79,249.5
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,300.22,206.46
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,238.56,154.69
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,179.39,108.75
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,121.91,73.52
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,78.8,62.41
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,73.58,58.26
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,68.27,53.88
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,60.67,47.45
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,50.01,38.09
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,38.98,28.04
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,27.97,17.32
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,14.05,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,90.04,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,184.95,144.72
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,306.66,251.32
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,421.87,347.57
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,508.42,417.31
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,598.62,485.91
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,347.71,286.47
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,66.44,49.8
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,76.5,58.08
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,86.55,66.0
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,131.56,102.42
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,177.64,138.92
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,176.22,136.99
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,175.2,135.52
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,193.5,149.49
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,211.63,163.16
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,236.17,182.05
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,260.31,200.49
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,224.94,172.78
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,191.32,146.44
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,597.6,464.18
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,906.82,683.82
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,735.87,556.79
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,548.47,416.15
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,521.81,397.23
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,495.24,377.46
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,597.46,456.22
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,649.77,495.01
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,594.4,451.5
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,538.33,406.85
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,476.07,356.63
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,417.43,308.35
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,358.46,259.25
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,301.29,211.11
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,243.89,163.69
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,186.62,119.88
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,133.52,87.48
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,96.72,77.69
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,89.07,71.4
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,81.22,64.8
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,70.95,56.15
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,60.5,47.04
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,45.81,33.91
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,30.99,20.1
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,15.78,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,53.63,5.48
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,112.34,86.26
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,180.12,146.85
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,266.74,220.81
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,327.31,271.85
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,390.24,323.19
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,587.4,480.39
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,786.56,627.88
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,859.5,677.53
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,931.35,725.85
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,967.53,748.04
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,1008.09,773.31
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,1029.13,786.44
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,1046.36,797.17
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,1044.71,795.44
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,1052.86,800.78
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,1048.12,796.97
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,1039.28,790.57
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,1025.53,779.69
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,1007.63,766.08
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,980.88,747.35
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,950.4,726.09
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,915.09,701.41
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,876.25,674.16
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,830.89,641.72
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,782.76,606.39
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,730.55,566.13
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,676.0,523.15
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,617.99,477.22
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,558.59,428.76
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,495.21,375.04
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,432.31,320.44
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,367.86,264.09
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,300.91,205.37
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,235.35,148.87
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,171.37,98.69
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,108.51,61.47
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,66.51,52.1
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,61.68,48.19
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,56.73,44.07
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,51.38,39.56
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,42.47,31.71
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,34.11,24.1
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,25.81,16.06
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,12.63,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,191.7,68.18
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,382.26,311.9
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,487.04,405.75
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,598.77,497.78
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,679.72,561.78
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,755.79,618.99
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,814.92,661.15
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,872.67,701.05
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,919.18,730.9
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,963.17,758.31
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,991.14,774.06
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,1015.52,787.29
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,1034.49,796.76
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,1049.61,803.69
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,1053.05,803.12
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,1052.35,799.98
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,1032.37,784.15
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,1022.69,775.69
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,1002.53,760.17
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,978.73,742.38
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,952.59,722.71
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,922.99,700.81
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,894.56,680.54
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,851.47,649.96
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,806.61,617.9
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,759.41,582.85
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,706.19,541.69
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,652.11,499.14
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,596.07,455.27
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,539.32,409.6
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,479.81,360.54
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,417.77,308.2
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,355.69,255.34
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,294.94,203.13
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,218.96,150.82
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,178.97,131.44
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,132.67,100.35
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,102.07,82.28
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,84.38,67.39
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,75.84,60.18
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,64.3,50.43
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,55.89,43.09
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,43.7,32.1
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,31.44,20.6
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,15.87,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
