Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,74.87,58.79
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,72.4,57.03
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,68.94,54.27
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,65.41,51.42
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,60.82,47.79
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,51.89,40.21
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,45.37,34.54
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,38.88,28.64
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,29.27,19.63
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,19.76,8.12
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,73.44,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,234.28,177.37
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,366.84,302.23
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,460.29,383.56
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,560.48,465.06
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,636.11,521.94
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,709.24,574.05
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,771.28,615.35
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,832.58,654.5
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,881.31,682.18
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,927.83,707.49
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,952.6,719.24
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,985.21,736.21
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,1008.96,746.98
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,1028.95,755.27
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,1040.99,760.55
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,1048.9,763.4
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,1048.62,760.43
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,1044.07,755.03
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,1032.83,747.71
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,1017.36,737.88
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,995.44,723.19
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,969.53,705.98
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,938.0,685.95
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,902.84,663.48
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,862.68,636.68
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,819.39,607.19
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,771.29,572.76
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,720.6,535.67
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,665.95,494.96
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,609.33,451.49
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,549.63,404.14
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,488.66,354.28
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,425.75,301.52
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,362.37,247.32
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,297.35,192.33
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,232.76,139.88
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,168.03,94.16
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,104.8,65.27
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,75.32,58.41
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,73.21,56.99
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,69.43,54.0
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,65.55,50.89
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,60.94,47.39
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,51.99,39.96
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,45.84,34.67
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,39.75,29.16
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,30.13,20.27
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.62,9.12
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,70.35,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,227.22,175.34
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,355.31,294.82
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,447.83,375.48
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,546.87,456.69
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,622.98,514.9
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,701.18,571.88
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,757.81,610.66
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,818.97,651.57
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,867.97,682.52
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,914.82,711.65
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,950.51,731.66
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,970.94,741.17
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,994.74,751.87
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,1014.86,759.95
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,1026.14,763.25
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,1033.36,763.99
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,1033.47,760.19
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,1029.38,753.84
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,1018.19,743.46
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,1002.86,730.65
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,981.61,714.2
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,956.43,695.42
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,924.85,673.97
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,889.74,650.28
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,849.73,622.1
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,806.68,591.27
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,759.33,557.09
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,709.46,520.44
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,655.4,480.24
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,599.5,437.55
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,540.86,391.42
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,481.01,343.01
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,418.73,291.66
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,356.08,239.05
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,292.26,186.12
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,228.96,135.8
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,165.65,92.23
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,96.24,59.29
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,77.12,59.15
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,74.78,57.56
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,71.13,54.73
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,67.38,51.77
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,57.75,44.05
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,53.14,40.44
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,46.73,34.99
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,40.34,29.29
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,30.4,20.24
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.54,9.27
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,115.81,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,246.83,191.73
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,374.68,308.59
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,466.09,386.97
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,563.8,465.18
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,637.74,520.11
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,708.7,569.96
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,769.63,610.88
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,829.71,649.82
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,877.21,679.03
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,922.43,706.11
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,945.85,718.55
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,977.11,736.47
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,1000.02,748.61
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,1019.19,758.35
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,1030.46,763.29
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,1037.63,765.72
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,1037.65,763.93
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,1033.43,759.55
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,1021.61,751.5
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,1005.63,740.86
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,983.71,725.01
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,957.85,706.85
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,926.03,685.74
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,890.65,662.18
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,850.35,635.42
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,806.99,605.57
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,758.96,570.27
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,708.44,532.31
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,654.16,490.57
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,598.05,446.25
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,539.24,398.37
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,479.25,348.24
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,416.51,294.93
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,353.47,240.55
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,282.09,191.03
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,248.67,175.95
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,184.02,118.21
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,93.23,58.77
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,76.51,58.96
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,74.16,57.33
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,71.14,55.12
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,68.08,52.83
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,58.77,45.22
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,54.57,41.85
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,48.2,36.41
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,41.85,30.74
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,31.58,21.31
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,21.34,10.19
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,5.9,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,37.04,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,139.47,106.7
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,228.59,186.75
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,140.96,115.49
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,29.77,19.65
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,38.63,27.15
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,47.51,34.5
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,132.16,105.48
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,217.99,175.47
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,399.88,324.15
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,591.32,473.18
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,779.63,617.69
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,935.34,729.39
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,967.84,749.26
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,996.93,767.29
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,947.0,728.48
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,871.91,669.38
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,863.87,660.48
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,852.52,649.12
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,830.31,631.19
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,805.73,611.74
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,799.7,605.36
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,790.65,596.82
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,862.51,652.5
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,895.04,676.69
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,858.24,649.22
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,817.68,618.93
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,769.57,582.38
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,718.74,543.15
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,664.76,500.89
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,608.2,455.54
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,547.63,405.85
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,485.66,353.67
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,421.21,298.67
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,357.83,243.94
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,292.98,188.7
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,228.67,136.74
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,162.95,91.23
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,97.99,64.1
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,75.2,58.08
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,72.71,56.33
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,68.65,53.22
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,64.43,49.92
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,59.75,46.25
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,55.02,42.42
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,48.39,36.75
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,38.47,27.96
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,29.53,19.76
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,20.72,10.16
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,16.65,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,125.05,96.74
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,215.25,176.92
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,274.36,228.26
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,335.82,279.47
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,387.79,320.91
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,440.98,361.69
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,432.7,351.56
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,397.79,320.88
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,676.84,538.59
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,935.61,719.77
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,901.95,690.77
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,852.38,652.99
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,945.69,713.64
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,1032.17,766.74
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,1042.33,769.39
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,1048.31,770.02
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,1045.74,765.57
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,1038.88,758.56
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,1026.72,749.8
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,1010.36,738.48
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,981.11,717.37
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,948.16,694.02
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,897.7,658.83
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,823.88,604.92
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,791.87,581.52
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,756.82,555.51
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,718.28,527.61
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,676.33,496.72
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,586.49,430.61
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,507.19,372.0
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,472.34,344.9
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,433.7,313.81
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,386.17,275.67
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,337.38,235.92
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,287.4,191.81
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,222.19,136.6
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,160.04,92.35
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,99.53,66.52
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,87.72,67.66
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,78.58,60.45
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,75.5,58.25
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,72.38,55.97
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,67.23,52.12
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,62.0,48.05
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,54.87,42.02
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,47.72,35.7
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,35.75,24.84
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,22.12,11.29
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.77,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,152.27,119.84
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,283.68,234.86
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,367.21,307.55
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,457.27,383.15
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,532.54,443.42
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,619.48,510.13
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,602.28,493.69
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,585.25,476.99
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,636.22,513.82
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,686.28,548.97
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,697.54,553.08
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,704.71,554.32
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,753.6,588.67
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,800.8,621.03
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,813.74,626.65
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,823.57,630.22
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,782.71,595.79
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,724.01,549.38
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,706.15,534.83
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,686.82,519.17
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,684.77,515.93
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,680.52,511.09
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,586.95,441.35
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,512.65,385.12
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,579.97,434.93
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,626.36,467.93
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,547.94,409.4
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,472.61,353.38
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,458.75,343.14
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,442.48,330.52
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,377.24,282.04
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,321.32,240.75
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,336.13,248.22
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,335.8,241.33
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,276.65,199.23
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,237.67,174.64
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,200.09,149.3
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,165.04,131.97
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,119.32,94.88
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,92.11,72.64
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,88.44,69.84
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,84.66,66.91
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,78.77,62.35
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,69.49,54.72
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,60.7,47.25
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,51.86,39.44
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,37.64,26.64
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,23.27,12.53
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,14.22,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,39.69,10.42
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,130.93,102.21
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,209.65,171.97
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,310.3,258.34
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,407.49,339.36
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,243.3,203.03
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,53.7,39.72
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,177.55,144.38
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,323.19,261.94
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,307.24,246.5
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,309.07,245.5
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,167.94,132.1
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,39.98,27.06
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,57.05,40.8
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,74.28,54.46
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,119.43,90.53
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,165.42,126.75
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,159.43,121.56
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,153.59,116.6
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,167.39,127.04
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,180.98,137.22
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,277.3,210.9
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,360.82,273.09
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,420.51,317.95
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,476.01,359.11
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,374.58,283.33
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,271.86,205.6
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,372.51,282.53
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,460.16,347.43
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,533.49,403.21
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,565.58,424.74
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,510.63,379.69
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,455.17,333.41
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,374.52,272.52
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,321.34,236.02
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,251.09,185.54
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,198.49,150.02
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,164.96,112.91
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,105.22,82.75
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,77.44,59.94
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,66.15,50.76
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,57.98,44.02
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,49.84,37.22
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,56.74,43.37
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,70.69,55.55
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,61.07,47.29
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,51.31,38.64
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,38.05,26.71
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,24.7,13.64
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,25.14,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,75.95,32.93
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,186.57,147.38
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,286.22,234.89
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,162.32,133.95
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,27.46,17.62
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,35.16,24.08
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,42.88,30.43
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,57.97,42.81
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,73.93,55.73
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,98.68,75.5
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,123.65,95.09
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,123.58,94.5
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,123.76,94.18
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,138.57,105.6
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,153.37,116.9
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,147.73,111.98
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,142.31,107.31
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,147.12,110.72
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,151.87,114.07
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,155.3,116.62
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,158.62,119.12
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,165.48,124.35
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,172.15,129.44
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,172.56,129.94
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,172.85,130.37
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,170.29,128.32
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,167.75,126.32
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,203.29,153.76
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,237.68,180.07
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,245.45,185.95
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,252.49,191.29
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,181.31,136.84
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,111.65,82.88
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,114.41,85.06
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,116.99,87.06
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,188.39,139.49
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,240.91,176.37
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,176.59,131.37
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,122.75,96.94
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,135.33,107.96
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,145.69,117.18
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,115.43,92.46
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,78.56,61.73
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,66.29,51.55
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,53.9,41.08
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,42.09,30.85
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,29.8,20.04
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,19.43,10.86
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,9.11,1.51
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,4.72,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,7.2,0.18
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,12.15,4.45
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,17.88,9.34
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,23.63,14.18
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,121.33,96.65
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,229.79,185.57
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,363.47,294.05
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,507.21,406.02
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,528.28,417.71
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,546.49,427.4
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,715.0,553.29
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,878.29,667.19
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,742.38,562.98
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,565.2,427.88
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,784.31,588.89
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,958.5,706.14
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,965.63,705.98
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,968.59,704.33
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,959.74,696.15
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,946.92,685.54
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,915.65,662.05
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,896.09,646.5
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,866.77,626.24
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,834.21,603.98
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,798.86,578.89
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,760.33,550.58
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,715.25,518.36
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,667.86,483.83
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,571.46,412.3
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,485.03,348.97
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,439.87,316.14
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,397.17,284.54
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,354.4,252.77
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,318.76,226.14
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,276.17,183.08
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,206.66,118.67
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,144.38,79.24
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,83.15,62.61
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,80.52,60.88
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,78.09,59.24
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,74.39,56.42
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,65.16,48.98
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,60.79,45.71
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,56.39,42.29
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,49.81,36.78
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,43.21,31.04
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,33.45,22.38
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,23.71,12.92
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.15,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,6.06,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,14.45,6.36
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,22.87,13.81
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,32.86,22.51
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,42.89,31.09
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,50.61,37.56
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,58.47,44.0
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,72.26,55.3
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,86.06,66.43
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,85.87,65.87
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,85.93,65.55
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,94.11,71.88
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,102.3,78.15
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,103.78,78.96
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,105.31,79.84
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,188.14,145.67
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,272.97,211.16
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,162.24,124.08
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,58.89,41.68
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,145.24,110.33
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,233.36,178.66
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,130.38,98.06
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,31.8,19.81
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,67.72,48.42
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,103.83,76.89
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,173.81,131.65
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,242.43,184.41
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,155.53,117.31
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,70.61,50.7
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,211.49,160.91
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,339.19,256.85
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,220.24,166.68
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,105.97,78.6
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,118.24,88.47
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,129.85,97.69
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,137.25,103.65
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,143.9,109.08
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,149.2,113.47
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,152.78,122.41
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,96.58,76.2
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,32.92,22.6
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,59.15,45.29
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,82.65,65.72
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,70.08,55.23
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,57.39,44.47
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,57.68,44.77
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,58.05,44.87
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,42.1,30.52
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,25.98,15.34
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
