Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,1.89,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.03,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,4.55,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,22.87,13.87
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,39.8,28.09
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,40.59,28.64
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,41.38,29.18
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,49.91,36.09
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,58.46,42.94
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,54.25,39.32
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,50.04,35.73
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,78.27,58.59
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,107.78,82.1
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,147.51,113.62
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,187.51,144.77
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,181.25,139.27
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,175.14,134.04
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,206.06,157.98
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,236.62,181.35
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,242.8,185.5
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,248.74,189.52
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,257.27,195.94
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,265.42,202.07
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,207.51,157.48
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,151.27,113.89
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,178.83,135.36
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,205.55,155.91
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,190.47,144.02
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,175.76,132.52
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,269.19,203.54
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,345.4,258.97
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,332.59,247.25
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,314.38,230.99
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,280.54,204.33
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,245.79,177.82
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,201.2,145.19
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,161.4,129.58
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,117.4,93.81
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,79.18,62.16
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,75.83,59.59
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,66.8,52.09
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,62.56,48.74
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,58.29,45.24
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,51.83,39.7
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,45.35,33.91
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,35.34,24.85
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,25.3,15.04
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,63.81,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,180.74,124.7
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,280.35,227.94
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,389.74,323.41
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,260.31,217.81
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,62.92,47.99
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,79.12,61.55
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,95.2,74.53
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,108.8,85.33
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,122.39,95.96
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,128.52,100.2
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,134.87,104.59
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,172.78,134.59
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,210.91,164.16
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,233.66,181.14
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,256.24,197.8
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,304.51,233.81
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,331.97,253.5
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,418.63,318.14
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,523.2,393.36
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,592.81,443.94
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,675.65,502.53
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,820.58,608.22
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,912.56,670.96
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,880.81,648.5
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,845.77,624.9
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,806.46,597.17
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,764.3,565.84
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,717.78,531.73
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,668.95,495.19
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,616.79,455.5
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,562.85,413.3
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,505.86,367.42
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,447.8,319.41
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,387.39,268.64
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,326.71,217.07
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,265.67,166.55
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,198.68,115.07
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,136.77,76.81
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,82.83,63.96
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,80.86,62.73
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,78.8,61.37
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,75.4,58.73
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,66.38,51.3
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,62.09,48.03
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,57.76,44.59
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,51.62,39.35
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,45.48,33.88
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,35.83,25.18
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,26.18,15.79
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,12.99,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,46.43,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,143.49,101.32
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,231.14,187.02
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,328.45,270.88
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,205.78,170.88
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,53.11,39.52
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,101.26,80.27
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,165.33,132.81
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,207.98,166.97
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,251.09,200.74
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,251.49,199.32
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,251.38,197.65
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,418.1,328.17
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,588.65,453.75
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,785.08,597.01
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,964.62,716.1
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,975.07,718.84
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,967.3,711.52
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,968.79,710.62
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,966.33,707.19
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,954.76,698.0
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,939.3,686.49
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,916.02,670.37
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,889.23,652.0
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,859.17,632.36
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,825.92,610.51
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,787.78,583.33
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,746.94,553.28
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,701.58,520.46
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,654.09,485.2
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,603.11,446.38
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,550.54,405.15
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,495.43,360.66
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,439.39,314.17
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,378.92,263.4
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,319.12,212.59
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,258.48,162.19
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,198.74,116.38
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,139.91,80.83
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,91.25,70.43
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,82.12,63.27
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,79.93,61.82
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,77.08,59.8
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,74.17,57.7
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,69.26,53.95
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,64.25,49.99
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,56.97,43.79
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,49.61,37.29
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,36.53,25.61
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,25.83,15.44
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,28.12,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,89.2,61.81
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,168.58,134.49
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,254.03,208.38
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,148.8,122.05
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,24.4,15.03
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,30.16,19.85
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,35.95,24.58
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,49.08,35.35
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,62.27,46.02
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,93.88,71.47
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,126.53,97.24
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,104.56,79.1
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,83.95,62.21
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,136.2,103.72
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,189.6,145.37
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,140.59,106.44
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,93.78,69.16
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,148.03,111.8
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,202.77,154.06
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,154.8,116.26
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,108.32,79.64
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,103.8,75.91
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,99.31,72.21
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,112.3,82.34
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,125.03,92.23
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,139.8,103.69
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,154.15,114.8
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,163.63,122.34
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,172.82,129.7
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,162.69,121.92
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,152.77,114.32
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,153.19,114.73
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,153.5,115.06
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,163.87,123.2
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,173.4,130.71
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,163.66,123.62
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,154.13,116.75
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,151.18,114.81
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,147.96,118.14
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,142.41,114.16
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,149.93,121.07
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,132.51,107.12
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,117.71,95.21
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,102.44,82.7
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,86.86,69.67
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,70.65,55.69
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,54.74,41.71
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,38.11,26.97
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,21.27,11.79
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,10.67,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.57,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.02,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,7.2,0.27
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,11.39,3.87
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,17.12,8.76
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,22.86,13.62
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,28.63,18.38
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,34.41,23.07
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,20.61,11.48
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,6.87,0.02
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,7.64,0.63
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,8.41,1.23
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,9.57,2.15
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,10.74,3.08
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,11.13,3.36
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,11.53,3.65
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,129.36,97.84
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,255.26,195.55
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,264.28,201.54
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,273.12,207.59
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,228.84,173.5
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,186.11,140.49
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,107.35,79.22
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,31.04,19.01
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,344.41,265.0
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,623.63,469.98
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,570.64,429.4
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,528.95,398.18
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,371.41,281.53
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,217.87,164.81
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,160.38,120.77
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,104.12,76.98
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,191.18,145.15
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,268.67,204.69
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,265.68,201.92
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,260.39,197.36
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,216.85,164.68
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,185.05,141.29
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,102.68,76.98
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,13.01,5.44
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,12.62,5.17
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,12.22,4.88
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,9.53,2.59
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,6.85,0.29
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,5.7,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.55,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.41,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.15,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,6.06,0.0
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,12.53,4.8
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,19.03,10.45
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,26.7,17.07
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,34.39,23.63
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,25.56,16.05
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,16.77,8.52
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,92.47,71.96
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,179.02,142.36
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,101.3,78.21
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,33.76,22.22
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,211.26,167.24
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,401.62,314.57
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,499.61,387.67
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,575.82,443.36
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,420.2,324.32
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,231.19,177.19
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,321.48,246.2
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,394.01,299.39
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,287.08,218.53
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,176.13,133.31
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,295.29,224.83
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,402.21,303.98
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,338.03,255.68
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,267.66,202.74
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,425.68,322.8
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,550.08,413.12
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,443.66,333.97
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,343.63,259.44
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,342.3,258.76
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,339.56,256.55
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,293.18,221.74
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,250.12,189.46
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,179.43,135.77
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,105.35,78.59
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,75.98,55.64
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,45.43,31.31
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,54.28,38.61
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,63.14,48.19
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,45.68,33.58
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,28.32,18.86
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,71.78,56.39
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,114.44,92.93
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,101.94,82.66
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,88.97,71.89
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,74.27,59.22
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,59.73,46.41
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,43.78,32.18
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,27.6,17.37
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,14.15,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,54.18,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,116.41,86.18
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,194.11,155.79
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,292.85,239.3
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,186.42,152.79
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,53.63,39.64
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,68.82,52.29
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,83.97,64.54
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,124.95,97.96
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,166.66,131.18
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,170.36,133.18
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,174.22,135.38
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,253.27,197.3
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,317.03,245.69
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,263.56,203.15
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,197.09,150.85
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,219.85,168.0
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,242.39,184.51
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,249.76,189.35
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,256.99,194.14
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,457.18,343.66
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,615.64,455.1
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,509.07,376.78
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,392.94,291.81
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,345.15,257.39
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,289.78,216.64
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,261.69,195.93
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,234.4,175.58
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,235.44,176.47
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,236.26,177.11
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,369.52,276.51
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,473.95,349.47
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,459.72,336.08
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,422.27,302.91
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,243.3,174.1
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,120.45,89.9
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,134.44,101.16
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,147.14,111.23
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,158.32,120.09
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,167.28,133.83
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,154.15,123.74
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,140.87,113.45
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,126.35,101.78
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,117.8,95.0
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,102.83,82.82
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,87.56,70.15
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,72.09,57.01
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,58.42,45.11
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,44.55,32.72
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,30.42,19.68
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,15.5,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,11.45,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,25.01,14.19
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,68.98,51.78
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,108.82,85.82
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,150.41,121.06
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,208.2,168.41
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,377.5,304.66
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,568.32,446.43
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,621.92,481.04
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,673.95,515.1
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,732.9,553.33
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,783.81,585.33
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,819.95,606.56
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,853.54,626.05
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,881.92,642.9
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,907.21,657.77
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,920.52,665.5
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,930.23,671.2
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,931.84,670.64
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,919.52,661.47
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,910.1,654.96
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,896.95,646.14
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,886.66,639.3
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,857.42,620.33
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,827.98,601.41
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,795.52,580.12
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,758.04,554.22
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,718.09,526.15
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,674.51,494.46
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,628.89,460.61
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,579.9,423.88
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,531.9,386.6
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,476.53,342.9
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,420.47,297.39
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,361.98,248.76
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,302.35,198.64
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,244.28,164.4
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,234.08,171.13
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,193.23,139.62
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,156.52,124.67
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,151.18,121.08
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,151.25,121.85
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,109.34,87.39
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,72.52,56.65
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,67.96,53.11
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,63.31,49.36
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,56.79,43.75
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,50.23,37.9
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,38.04,27.05
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,28.08,17.73
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,25.56,15.87
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,47.52,33.99
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,40.6,28.11
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,33.7,22.3
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,34.12,22.5
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,34.54,22.69
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,52.73,37.38
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,71.02,51.96
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,216.17,166.37
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,362.03,274.69
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,548.54,411.54
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,732.45,537.71
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,851.98,617.88
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,933.82,669.92
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,923.08,662.18
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,908.53,653.3
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,877.29,633.24
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,858.23,621.09
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,828.6,602.99
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,795.93,582.5
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,758.56,557.28
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,718.69,529.63
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,674.43,497.79
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,628.13,463.59
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,578.29,426.0
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,527.22,386.21
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,474.56,343.77
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,418.83,297.81
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,360.76,249.13
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,302.7,200.12
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,244.31,152.62
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,186.95,110.3
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,129.7,78.3
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,92.91,72.57
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,83.4,65.04
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,81.02,63.42
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,97.37,77.5
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,122.74,99.16
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,107.0,86.32
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,90.92,73.02
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,74.75,59.19
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,58.3,44.84
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,42.72,31.06
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,26.86,16.77
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,13.72,0.46
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,116.67,22.04
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,242.7,190.08
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,331.03,270.15
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,429.01,353.38
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,504.67,415.27
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,584.05,476.86
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,643.43,518.26
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,707.09,560.99
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,760.42,595.65
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,812.42,628.39
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,854.09,651.85
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,882.86,666.01
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,913.6,683.62
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,941.11,698.94
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,959.46,708.7
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,974.05,716.15
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,982.8,720.84
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,987.51,723.11
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,984.84,720.75
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,978.04,715.92
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,964.81,706.61
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,947.57,694.84
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,924.64,678.53
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,897.96,659.84
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,866.08,638.64
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,830.89,615.19
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,790.36,585.8
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,747.09,553.39
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,700.23,518.65
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,651.06,481.43
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,598.41,440.87
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,544.06,397.83
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,486.89,351.97
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,428.66,303.84
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,368.49,252.73
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,308.15,201.28
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,247.16,150.98
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,186.74,106.39
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,126.25,73.82
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,80.37,61.85
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,78.31,60.52
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,76.15,59.06
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,73.04,56.66
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,69.83,54.16
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,60.56,46.66
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,56.51,43.5
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,50.69,38.58
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,44.86,33.45
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,36.34,25.82
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,27.85,17.84
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,13.71,1.3
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
