Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,113.39,35.87
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,232.06,181.13
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,320.43,259.01
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,418.44,340.23
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,494.06,400.08
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,573.44,459.39
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,637.19,502.07
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,697.84,539.96
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,750.97,574.45
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,802.81,607.36
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,843.67,631.74
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,882.0,654.16
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,912.71,672.59
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,928.68,681.49
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,947.25,691.03
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,962.08,698.19
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,970.09,701.82
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,974.15,703.15
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,970.47,699.08
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,962.74,692.67
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,950.53,684.28
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,934.34,673.52
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,911.67,657.44
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,885.35,639.17
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,853.52,618.63
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,818.5,595.98
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,778.72,569.01
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,736.34,539.39
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,690.45,506.57
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,642.34,471.2
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,590.83,432.26
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,537.7,390.83
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,481.83,346.17
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,424.95,299.29
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,366.01,249.82
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,306.87,199.92
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,246.98,151.39
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,180.72,102.88
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,120.47,70.63
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,85.4,66.05
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,83.6,64.94
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,81.7,63.73
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,72.77,56.44
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,69.97,54.3
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,65.54,50.93
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,61.03,47.4
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,55.42,42.67
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,49.84,37.76
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,40.42,29.33
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.95,20.49
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.55,2.42
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,26.25,6.57
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,58.29,42.1
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,117.15,93.0
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,168.43,137.28
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,218.93,180.24
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,287.99,237.0
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,208.56,169.86
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,111.5,87.06
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,141.5,111.66
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,171.82,136.05
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,277.5,221.09
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,369.7,292.93
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,252.96,199.23
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,130.73,100.0
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,160.45,123.42
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,190.21,146.37
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,199.03,152.99
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,207.78,159.58
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,193.78,148.11
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,180.11,137.0
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,191.93,146.04
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,203.53,154.86
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,215.67,163.76
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,227.49,172.37
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,187.84,141.82
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,149.09,111.84
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,125.96,93.81
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,103.37,76.12
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,131.47,98.19
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,158.71,119.39
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,212.04,160.47
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,262.47,198.79
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,354.83,264.53
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,410.26,295.16
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,345.42,247.04
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,308.56,224.61
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,258.82,176.5
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,184.07,110.99
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,150.79,105.39
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,182.39,146.45
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,135.65,108.37
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,94.39,74.36
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,90.46,71.38
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,86.33,68.16
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,81.03,64.04
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,72.76,57.26
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,64.0,49.88
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,55.08,42.11
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,43.68,31.94
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,32.2,21.38
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.26,3.96
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,92.98,43.53
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,186.24,143.89
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,266.07,213.58
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,355.0,288.31
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,304.03,247.5
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,239.5,193.54
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,350.32,283.22
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,453.18,363.65
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,369.35,294.08
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,274.52,215.42
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,273.6,213.32
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,272.01,210.49
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,456.09,353.57
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,644.78,492.39
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,611.5,463.2
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,553.95,418.05
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,653.16,490.71
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,730.2,545.78
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,844.93,627.87
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,922.75,680.61
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,911.39,671.79
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,896.26,661.13
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,865.89,639.21
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,847.61,625.66
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,817.12,604.62
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,783.66,581.13
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,745.31,553.15
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,704.68,523.08
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,625.1,461.86
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,546.77,402.4
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,542.36,398.87
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,514.94,375.53
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,383.4,279.12
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,295.8,218.78
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,302.59,221.84
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,304.11,219.68
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,252.23,168.75
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,180.95,105.03
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,126.13,77.24
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,90.57,69.21
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,88.64,68.03
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,86.57,66.71
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,83.54,64.46
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,80.4,62.09
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,75.55,58.37
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,70.57,54.45
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,61.17,46.64
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,53.77,40.29
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,42.68,30.55
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,31.52,20.46
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,15.91,4.14
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,77.03,39.43
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,170.79,132.2
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,243.61,195.86
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,323.51,263.44
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,256.53,209.19
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,161.06,128.99
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,242.7,195.98
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,313.05,252.18
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,517.32,414.71
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,709.45,560.17
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,755.14,590.74
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,799.09,619.97
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,832.84,641.09
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,863.91,660.19
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,885.78,673.04
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,904.4,683.68
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,915.38,690.22
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,922.73,694.41
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,911.64,684.91
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,906.37,679.67
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,895.27,671.6
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,880.5,661.13
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,860.04,646.62
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,836.2,629.29
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,646.16,486.67
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,439.51,328.93
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,483.73,361.8
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,513.86,383.19
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,342.48,256.66
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,176.48,131.09
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,254.73,190.69
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,324.34,242.52
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,334.24,249.22
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,334.22,248.09
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,298.9,221.81
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,262.3,194.92
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,251.01,183.93
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,237.48,171.99
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,190.61,141.86
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,168.38,133.55
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,143.94,114.23
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,129.98,103.33
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,113.03,89.62
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,101.42,80.26
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,99.66,79.23
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,101.17,80.88
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,86.65,68.62
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,71.95,55.94
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,53.06,39.5
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,33.76,22.46
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,17.51,5.68
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,101.83,59.22
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,201.04,158.98
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,294.09,240.92
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,404.71,334.94
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,482.04,398.26
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,563.11,461.74
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,635.69,516.27
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,709.96,568.68
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,759.42,600.0
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,812.24,632.88
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,858.31,660.01
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,902.13,684.93
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,933.32,702.09
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,949.58,709.15
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,969.62,717.9
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,985.92,724.13
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,992.72,724.8
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,995.46,723.03
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,992.19,718.01
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,984.77,710.55
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,970.51,700.75
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,952.21,688.51
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,928.65,671.65
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,901.31,652.46
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,868.38,630.96
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,832.17,607.25
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,791.03,577.29
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,747.14,544.86
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,699.02,509.66
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,648.64,472.0
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,595.46,431.49
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,540.57,388.47
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,482.87,342.53
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,424.08,294.39
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,363.69,243.71
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,303.1,192.92
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,241.25,143.26
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,179.97,100.11
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,119.43,71.07
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,82.47,62.72
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,80.49,61.35
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,78.4,59.85
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,75.99,58.08
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,73.55,56.28
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,63.72,48.37
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,59.41,44.98
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,53.99,40.54
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,48.61,35.94
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,40.22,28.55
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,31.87,20.88
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,15.68,4.88
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,105.53,65.26
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,208.44,164.75
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,289.52,235.26
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,384.58,314.51
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,457.86,374.03
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,534.54,433.9
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,599.17,481.7
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,664.8,528.2
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,717.04,564.19
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,768.29,598.86
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,805.51,622.01
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,845.93,647.18
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,876.62,666.44
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,904.24,683.57
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,923.86,694.38
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,939.89,702.85
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,948.36,707.18
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,938.93,699.61
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,935.31,695.14
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,927.81,688.17
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,915.15,678.99
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,898.73,667.42
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,874.68,649.7
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,847.3,629.83
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,815.85,608.07
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,781.6,583.15
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,751.86,559.44
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,708.52,526.22
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,662.98,491.99
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,615.68,455.73
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,563.43,414.96
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,511.69,373.74
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,435.92,316.7
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,381.3,277.79
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,260.53,190.52
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,159.61,118.47
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,191.17,142.08
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,217.97,162.18
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,192.16,144.21
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,172.74,136.8
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,163.84,130.28
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,154.58,123.41
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,136.56,109.01
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,118.04,94.03
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,106.96,85.28
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,91.28,72.45
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,81.8,64.48
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,73.39,57.17
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,53.32,39.76
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,32.56,21.56
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,17.57,6.54
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.57,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,5.17,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,59.52,35.18
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,124.83,95.23
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,186.59,148.02
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,251.81,202.58
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,208.23,167.29
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,155.19,122.7
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,185.88,147.31
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,217.11,171.81
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,281.48,222.72
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,365.88,287.74
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,290.71,226.83
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,215.0,165.31
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,217.94,167.11
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,220.94,168.89
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,203.2,154.37
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,186.16,140.53
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,290.64,220.6
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,381.45,288.42
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,465.23,350.43
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,564.13,421.62
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,359.31,270.51
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,143.75,106.12
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,189.22,141.06
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,234.15,174.97
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,326.88,244.49
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,406.19,302.64
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,409.23,303.99
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,410.98,304.55
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,514.47,382.07
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,590.34,435.66
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,520.93,382.96
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,464.87,340.92
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,441.43,321.5
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,409.83,293.72
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,364.83,258.11
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,331.29,232.2
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,249.14,177.08
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,208.78,155.09
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,189.3,141.76
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,175.38,138.32
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,156.35,123.61
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,137.9,109.2
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,130.28,103.35
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,126.23,100.38
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,116.51,92.85
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,108.34,86.46
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,89.09,70.34
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,69.39,53.54
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,49.66,36.53
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,29.22,18.73
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,15.65,5.47
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,12.74,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,101.26,67.84
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,195.7,156.75
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,277.03,228.49
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,367.72,306.13
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,352.1,292.53
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,310.51,256.62
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,479.92,394.4
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,657.89,531.54
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,710.81,567.37
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,762.76,602.07
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,807.6,629.85
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,844.88,651.69
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,699.91,540.29
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,503.39,387.31
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,741.7,566.76
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,943.54,704.16
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,952.39,705.76
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,943.24,697.01
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,942.23,692.55
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,937.31,685.51
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,924.4,674.24
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,907.66,660.55
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,886.81,643.48
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,862.3,624.17
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,830.72,602.64
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,796.11,578.4
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,757.55,549.55
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,716.35,518.56
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,671.45,486.37
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,624.35,451.75
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,573.41,412.89
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,520.77,371.6
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,465.9,328.37
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,409.98,283.01
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,351.99,234.82
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,293.54,186.32
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,234.36,139.49
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,168.24,93.43
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,108.49,65.66
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,84.77,64.83
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,82.99,63.76
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,81.1,62.56
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,77.58,59.87
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,68.26,52.3
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,64.44,49.39
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,60.57,46.36
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,54.97,41.74
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,49.33,36.9
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,40.99,29.59
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,32.65,21.96
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,20.31,9.28
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,7.87,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,21.12,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,125.74,86.81
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,213.25,170.09
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,288.66,236.59
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,372.07,307.76
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,259.62,214.85
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,103.69,81.54
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,124.63,98.59
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,145.83,115.33
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,155.78,122.9
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,165.75,130.41
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,94.21,71.79
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,30.7,19.55
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,117.89,90.24
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,211.55,163.97
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,394.15,306.07
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,540.94,415.27
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,428.23,328.61
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,280.17,214.31
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,282.38,215.52
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,284.52,216.39
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,466.26,354.38
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,607.67,457.53
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,592.4,445.1
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,576.32,432.83
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,429.71,324.75
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,274.85,207.78
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,416.1,315.38
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,528.5,397.64
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,513.71,386.2
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,496.02,372.83
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,515.31,386.69
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,506.3,376.13
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,399.74,296.85
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,330.02,248.78
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,324.57,235.65
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,293.74,198.5
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,249.61,168.77
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,226.84,159.98
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,162.28,116.3
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,121.49,96.72
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,110.62,88.16
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,98.83,78.7
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,100.67,80.58
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,102.64,82.56
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,94.84,76.35
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,86.78,69.79
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,76.61,61.1
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,66.55,52.28
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,52.4,39.74
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,38.1,26.79
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,22.01,10.93
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,25.08,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,126.28,89.87
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,209.41,169.58
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,283.0,236.08
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,364.23,307.55
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,206.13,174.88
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,3.8,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,4.94,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,6.09,0.0
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,47.18,34.44
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,90.24,70.46
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,90.32,70.24
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,90.53,70.18
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,84.7,65.13
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,79.05,60.27
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,117.66,91.87
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,156.8,123.39
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,110.99,85.81
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,66.69,49.38
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,111.83,86.32
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,157.3,123.05
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,160.67,125.63
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,163.92,128.16
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,316.2,248.92
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,456.68,355.89
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,450.54,350.85
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,443.56,345.62
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,328.45,256.37
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,216.47,168.23
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,212.24,165.05
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,208.1,161.79
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,202.97,157.49
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,197.84,153.22
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,219.66,170.38
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,239.7,186.0
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,232.01,179.94
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,223.98,173.69
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,213.25,164.9
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,208.63,161.31
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,192.46,149.8
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,181.46,148.98
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,161.71,132.87
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,148.25,121.95
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,131.55,108.2
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,126.77,104.53
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,112.75,93.01
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,98.32,80.93
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,76.88,62.43
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,56.92,44.88
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,44.55,33.73
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,34.73,24.54
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,21.84,11.41
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
