Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,42.53,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,160.25,117.69
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,259.5,210.92
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,342.97,284.14
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,434.45,361.05
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,504.6,418.51
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,577.62,475.93
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,638.92,521.33
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,697.47,562.11
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,747.73,596.03
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,796.52,628.19
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,836.1,653.17
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,873.11,676.05
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,892.1,685.83
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,918.02,700.55
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,935.41,709.31
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,949.09,715.67
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,956.08,718.99
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,959.12,719.85
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,955.87,715.29
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,948.55,708.21
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,934.96,698.45
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,917.42,686.18
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,893.92,668.7
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,866.79,648.9
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,835.04,627.23
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,800.14,602.68
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,760.49,572.38
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,718.18,539.71
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,672.13,504.7
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,623.85,467.15
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,572.38,425.38
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,519.17,381.24
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,463.08,334.46
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,405.95,285.75
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,347.43,235.4
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,288.57,185.15
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,228.48,136.96
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,168.92,95.95
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,109.71,69.91
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,81.44,63.23
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,79.49,61.96
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,77.43,60.57
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,74.75,58.52
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,71.98,56.39
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,62.67,48.82
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,58.7,45.74
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,53.68,41.52
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,48.68,37.16
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,40.7,30.04
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,32.72,22.63
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,21.16,10.98
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,40.03,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,152.02,111.64
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,251.01,202.39
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,332.08,273.23
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,420.76,347.86
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,491.8,405.73
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,565.85,463.56
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,627.39,508.75
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,689.46,551.83
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,736.16,583.06
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,785.6,615.71
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,826.25,640.47
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,864.46,663.12
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,894.04,680.26
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,908.87,687.2
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,927.74,697.36
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,942.95,705.04
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,950.63,707.47
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,954.37,707.43
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,951.39,703.07
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,944.38,696.23
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,931.16,686.51
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,914.01,674.32
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,892.22,658.11
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,866.71,639.54
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,834.55,617.79
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,799.29,592.98
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,760.42,564.63
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,718.85,533.79
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,673.17,499.31
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,625.23,462.3
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,573.74,421.69
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,520.48,378.58
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,464.62,332.27
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,407.67,284.04
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,349.13,234.08
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,290.23,184.3
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,230.12,136.38
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,170.52,95.91
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,102.21,63.59
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,83.94,64.26
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,82.1,63.09
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,80.14,61.82
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,76.91,59.47
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,73.53,56.99
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,64.46,49.72
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,60.89,47.03
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,55.26,42.35
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,49.57,37.46
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,41.95,30.74
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,34.38,23.77
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,22.83,12.29
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,11.02,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,85.0,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,186.76,137.41
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,289.71,229.92
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,368.33,297.24
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,453.77,367.1
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,521.89,420.44
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,589.27,470.77
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,647.31,511.63
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,705.08,550.1
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,753.7,579.82
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,800.67,607.57
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,837.32,627.61
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,871.15,645.45
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,888.91,654.46
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,913.4,668.04
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,928.12,674.47
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,939.04,678.63
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,945.5,681.43
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,948.03,681.9
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,943.44,676.7
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,934.82,669.18
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,920.46,659.5
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,902.24,647.52
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,843.74,605.65
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,762.87,546.68
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,789.29,569.36
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,785.8,570.79
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,746.1,542.27
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,703.94,511.69
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,658.47,478.74
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,610.9,443.31
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,543.74,392.77
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,486.98,350.71
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,449.78,319.26
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,397.27,272.68
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,330.06,226.18
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,301.78,213.12
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,243.44,158.47
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,160.13,88.95
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,112.5,73.26
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,100.46,77.46
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,117.81,92.11
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,138.92,109.89
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,131.6,104.24
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,128.19,101.84
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,113.81,90.45
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,98.97,78.48
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,83.35,65.59
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,67.28,52.01
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,51.86,38.76
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,36.09,24.9
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,22.23,11.8
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,5.9,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,74.67,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,174.29,129.41
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,272.28,217.22
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,349.02,283.08
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,432.32,351.54
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,501.02,406.04
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,572.4,460.28
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,631.08,501.93
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,686.33,538.63
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,736.01,572.07
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,784.21,603.91
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,824.56,628.6
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,862.5,651.31
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,891.23,668.37
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,905.62,675.77
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,924.38,684.95
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,939.54,691.7
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,946.37,694.4
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,949.28,694.74
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,946.37,690.08
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,939.43,683.01
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,925.83,673.14
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,908.31,660.88
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,886.9,644.94
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,861.69,626.67
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,829.09,604.84
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,793.37,580.21
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,753.98,550.82
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,711.87,519.11
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,665.68,485.23
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,617.23,448.82
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,565.76,409.15
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,512.62,367.03
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,456.93,321.92
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,400.13,274.72
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,341.33,225.41
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,282.45,176.45
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,222.82,129.68
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,163.64,90.37
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,105.14,67.16
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,81.32,61.8
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,79.4,60.58
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,77.36,59.23
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,75.01,57.62
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,72.6,55.96
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,63.62,48.78
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,60.05,46.11
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,54.43,41.46
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,48.74,36.59
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,41.55,30.28
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,34.4,23.73
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,22.87,12.63
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,16.83,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,46.94,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,137.26,102.21
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,217.67,174.47
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,290.4,237.77
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,370.59,305.27
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,387.13,318.75
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,398.14,326.63
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,415.79,339.04
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,447.72,361.65
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,592.13,474.14
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,737.94,582.43
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,777.28,607.54
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,814.39,631.35
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,838.25,645.15
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,865.08,661.04
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,882.05,670.25
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,895.49,677.11
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,904.27,681.59
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,909.31,683.64
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,906.53,679.41
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,899.93,672.77
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,887.72,663.8
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,871.78,652.41
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,842.33,630.5
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,824.42,616.76
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,794.12,595.38
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,760.92,570.58
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,631.31,470.8
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,496.93,367.94
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,344.42,256.72
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,198.68,147.57
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,210.83,156.99
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,222.35,165.71
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,316.99,233.59
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,387.61,278.78
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,339.51,234.75
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,279.11,179.47
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,236.42,154.82
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,225.23,158.52
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,149.95,106.89
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,95.61,73.86
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,93.69,72.71
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,91.61,71.39
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,86.5,67.39
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,81.02,63.05
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,76.57,59.66
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,71.99,56.08
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,64.24,49.67
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,56.2,42.82
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,47.13,34.84
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,35.69,24.61
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,24.44,13.82
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.4,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,2.64,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,4.54,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,7.58,0.73
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,10.63,3.33
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,13.31,5.58
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,15.99,7.8
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,52.93,38.53
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,93.13,71.36
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,64.22,47.38
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,38.35,25.98
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,34.14,22.38
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,29.94,18.82
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,54.32,38.54
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,79.06,58.33
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,55.6,39.25
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,32.4,20.47
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,68.2,49.07
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,104.95,78.1
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,142.05,107.29
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,179.08,136.12
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,134.79,101.28
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,91.45,67.06
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,138.65,104.05
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,185.38,140.0
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,145.26,108.74
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,105.95,78.03
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,209.64,158.45
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,312.76,236.22
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,370.59,279.77
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,420.08,316.43
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,378.02,284.82
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,337.83,254.91
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,272.51,206.24
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,216.94,164.57
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,170.23,128.9
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,124.2,93.31
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,172.86,131.04
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,213.36,162.67
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,151.21,115.82
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,93.95,74.04
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,124.28,100.05
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,158.29,129.25
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,89.77,71.57
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,5.33,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,4.56,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,3.8,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.03,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.27,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.51,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.76,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.38,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.9,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,105.89,77.69
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,184.27,146.18
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,244.06,198.19
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,308.08,252.42
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,289.52,236.82
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,248.05,201.51
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,178.58,143.16
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,110.21,84.96
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,225.05,178.9
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,351.69,279.1
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,493.02,390.27
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,640.39,502.19
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,633.91,493.89
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,643.0,497.34
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,770.37,592.35
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,887.11,676.2
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,819.56,621.29
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,752.89,567.37
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,834.8,627.37
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,898.35,671.64
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,886.49,661.75
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,870.91,649.8
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,856.22,637.3
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,824.16,613.0
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,793.49,590.67
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,760.03,565.62
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,676.52,499.99
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,589.07,432.58
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,604.82,445.24
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,596.3,437.93
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,547.96,398.55
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,497.71,357.03
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,444.47,313.12
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,390.23,267.57
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,334.18,220.3
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,277.78,173.42
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,214.2,124.45
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,156.82,87.13
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,99.63,64.94
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,88.09,66.82
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,86.24,65.67
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,84.24,64.4
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,75.02,57.02
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,72.13,54.85
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,68.59,52.33
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,64.99,49.69
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,59.3,45.05
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,53.52,40.19
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,45.43,33.21
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,37.3,25.91
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,23.68,13.39
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.19,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,11.74,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,31.03,0.72
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,106.53,77.65
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,174.75,136.48
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,247.11,197.66
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,341.54,274.85
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,406.21,326.35
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,474.41,378.86
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,539.16,427.45
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,615.49,482.94
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,665.55,517.01
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,714.68,549.62
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,757.59,577.06
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,798.77,602.54
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,827.89,620.62
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,854.2,636.78
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,866.96,642.81
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,883.1,651.29
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,891.24,654.45
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,895.72,655.35
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,892.91,651.56
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,886.34,645.47
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,874.23,637.14
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,858.44,626.49
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,835.81,611.51
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,809.88,593.48
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,780.0,572.42
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,747.31,549.09
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,709.21,520.45
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,669.22,490.07
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,626.44,458.08
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,581.98,424.11
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,534.16,386.97
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,485.77,348.48
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,435.23,308.04
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,384.23,266.28
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,328.0,220.12
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,276.65,178.34
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,223.51,137.52
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,171.71,103.73
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,124.01,85.73
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,118.85,91.76
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,116.88,90.65
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,113.17,88.12
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,110.6,86.33
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,107.97,84.5
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,100.73,78.98
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,93.23,73.13
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,84.26,65.89
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,73.36,56.78
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,58.57,44.09
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,43.56,30.93
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,27.15,16.11
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,15.68,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,44.81,7.64
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,116.13,86.0
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,199.52,157.62
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,266.08,214.5
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,338.34,274.56
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,403.05,326.86
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,471.13,380.17
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,525.85,421.55
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,581.04,462.31
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,631.05,497.85
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,689.01,538.18
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,725.84,561.3
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,760.29,582.39
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,792.6,602.54
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,822.3,620.61
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,838.68,628.91
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,851.63,634.91
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,862.81,640.75
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,870.56,644.45
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,868.99,640.7
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,863.85,634.68
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,853.89,626.69
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,840.41,616.37
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,763.2,558.18
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,680.52,496.55
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,506.31,372.21
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,344.98,253.47
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,367.39,269.62
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,387.45,283.33
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,421.18,307.54
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,446.95,325.36
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,427.52,310.73
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,407.07,295.26
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,383.8,277.44
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,359.26,258.36
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,328.72,233.54
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,300.37,209.78
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,246.63,162.74
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,175.92,107.32
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,125.98,87.6
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,118.41,91.31
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,131.89,102.73
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,149.28,117.38
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,135.99,106.98
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,123.62,97.27
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,108.38,85.25
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,89.88,70.28
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,80.17,62.43
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,70.22,54.13
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,57.05,42.82
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,43.17,30.63
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,27.15,16.22
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,10.99,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,7.47,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,15.23,0.04
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,77.44,55.73
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,143.7,111.97
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,192.9,153.78
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,244.49,196.54
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,296.81,238.75
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,352.66,282.44
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,213.1,170.22
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,45.23,31.38
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,54.53,38.92
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,63.87,46.3
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,71.29,51.97
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,78.98,57.8
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,148.57,112.41
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,220.32,167.01
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,504.7,381.93
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,756.82,555.97
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,814.38,592.22
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,866.61,625.81
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,863.01,619.79
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,855.76,612.1
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,845.48,604.74
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,831.72,595.16
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,739.24,529.38
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,643.59,461.25
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,650.16,467.34
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,652.3,469.34
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,637.79,459.1
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,618.2,445.29
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,496.55,359.91
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,393.65,286.81
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,432.83,314.78
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,454.31,327.51
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,425.74,303.26
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,381.06,264.58
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,331.82,224.74
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,285.18,187.69
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,241.11,162.12
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,233.89,167.2
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,200.05,156.73
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,185.48,145.7
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,163.74,129.01
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,150.39,118.92
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,133.0,105.17
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,110.07,86.7
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,102.63,81.04
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,94.91,75.0
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,85.5,67.38
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,74.11,57.84
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,59.64,45.4
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,44.96,32.46
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,28.55,17.63
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
