Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,11.43,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,71.84,51.82
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,126.92,99.29
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,187.19,150.46
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,262.63,212.73
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,322.19,260.7
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,384.93,309.71
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,441.14,352.21
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,499.3,394.95
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,548.58,429.87
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,615.56,476.41
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,658.0,504.44
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,699.37,531.31
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,732.65,551.73
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,763.97,570.5
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,789.48,585.23
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,812.54,598.15
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,714.98,525.88
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,583.53,430.36
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,647.87,474.87
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,692.14,503.6
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,689.81,501.53
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,685.17,498.26
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,648.94,470.92
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,612.43,443.68
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,596.19,431.45
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,575.03,415.82
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,630.8,457.17
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,659.38,477.66
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,617.6,446.88
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,574.4,414.92
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,516.82,371.41
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,472.33,337.6
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,422.54,301.05
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,375.31,265.84
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,334.69,233.29
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,291.9,199.04
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,247.63,165.95
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,204.07,137.23
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,157.16,122.53
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,142.45,111.2
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,152.65,120.05
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,160.91,127.34
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,148.78,117.92
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,136.23,108.12
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,121.5,96.59
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,106.29,84.45
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,91.97,72.64
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,75.89,59.09
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,61.18,46.51
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,46.24,33.42
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,29.85,18.68
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,12.96,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,6.29,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,12.2,0.24
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,44.88,30.25
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,76.46,57.39
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,112.08,87.59
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,148.68,118.09
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,197.67,157.73
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,236.53,188.29
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,222.49,175.65
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,219.51,171.61
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,249.22,193.8
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,278.85,215.39
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,269.97,206.88
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,260.48,198.13
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,226.93,171.98
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,211.25,159.44
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,241.22,181.85
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,270.98,203.69
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,203.28,152.25
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,138.38,102.57
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,139.87,103.72
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,141.31,104.7
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,216.45,161.75
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,291.26,216.89
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,248.3,184.56
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,206.4,153.38
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,242.56,180.26
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,277.69,205.62
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,265.81,196.69
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,254.11,188.17
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,249.18,185.11
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,244.23,181.96
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,233.88,174.52
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,223.67,167.16
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,159.99,119.59
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,96.75,71.26
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,102.13,75.75
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,107.36,80.02
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,172.95,129.94
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,224.6,169.1
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,194.45,155.8
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,174.17,139.89
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,165.83,133.54
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,157.17,126.86
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,124.75,100.38
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,92.2,73.4
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,80.05,63.51
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,67.79,53.32
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,56.46,43.65
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,45.04,33.73
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,33.65,23.72
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,22.12,13.46
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,13.31,5.43
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.54,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,18.3,9.36
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,29.83,19.55
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,46.09,33.67
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,62.15,47.49
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,87.05,68.63
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,112.06,89.54
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,210.95,172.69
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,320.23,261.32
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,251.5,203.25
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,181.12,143.78
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,240.67,191.16
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,286.2,226.26
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,378.77,298.41
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,491.14,382.66
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,466.15,360.66
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,421.03,324.56
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,425.12,326.86
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,428.66,328.58
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,373.97,286.17
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,320.96,245.03
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,335.07,255.49
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,348.4,265.1
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,324.12,246.08
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,291.31,220.85
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,318.47,241.19
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,335.15,253.38
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,311.44,235.52
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,286.72,217.0
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,257.09,194.76
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,228.26,173.0
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,225.65,171.12
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,222.89,169.07
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,216.02,163.9
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,209.19,158.77
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,233.49,176.78
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,257.32,194.05
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,242.74,182.93
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,226.44,171.31
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,190.24,153.33
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,174.37,140.84
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,103.03,81.95
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,20.66,12.17
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,47.57,35.46
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,73.76,58.08
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,64.19,50.15
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,54.48,42.02
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,45.2,34.03
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,35.94,25.93
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,27.09,18.12
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,18.27,10.23
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,11.01,3.59
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,3.78,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,1.97,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,2.75,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,5.3,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,13.69,5.48
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,22.11,12.85
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,32.1,21.43
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,42.12,29.91
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,53.68,39.6
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,65.53,49.39
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,111.42,87.31
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,158.79,125.61
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,112.24,86.93
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,69.31,51.28
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,77.78,57.88
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,86.29,64.43
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,104.27,78.67
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,122.32,92.85
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,102.54,76.71
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,83.21,61.04
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,199.86,152.66
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,337.55,256.62
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,335.33,253.47
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,332.98,250.7
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,313.57,235.83
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,282.8,212.57
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,366.01,273.94
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,433.97,322.28
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,367.34,273.37
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,298.19,222.45
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,377.06,280.58
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,443.9,328.05
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,303.2,225.48
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,169.31,125.43
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,209.23,155.95
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,247.02,184.32
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,265.07,197.58
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,283.8,211.17
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,291.63,214.46
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,296.16,214.47
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,260.97,189.44
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,228.91,168.15
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,146.29,115.23
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,90.42,69.79
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,121.48,95.93
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,161.62,129.58
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,147.83,118.61
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,133.47,107.13
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,119.25,95.83
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,104.56,83.93
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,81.24,64.41
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,58.27,44.82
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,50.09,37.67
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,39.43,28.14
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,27.69,17.37
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,15.95,1.93
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,1.97,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,9.1,1.76
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,14.44,6.44
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,20.94,12.04
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,27.46,17.57
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,49.84,36.39
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,74.35,56.74
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,72.14,54.58
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,70.41,52.82
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,144.38,113.34
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,237.98,187.61
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,160.68,124.88
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,102.73,77.53
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,129.63,98.91
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,156.69,120.11
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,254.68,196.25
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,342.06,261.89
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,320.87,244.89
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,283.88,216.34
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,285.76,217.07
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,287.56,217.67
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,212.18,160.29
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,139.16,104.0
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,211.98,159.81
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,283.9,213.38
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,539.04,407.74
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,727.04,541.98
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,602.77,446.86
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,484.3,357.49
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,446.51,330.45
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,413.62,306.44
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,411.27,304.42
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,407.54,300.68
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,320.15,237.16
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,248.47,185.49
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,282.82,207.34
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,296.23,211.63
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,211.7,153.72
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,147.82,111.1
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,170.52,135.35
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,187.96,149.85
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,174.96,139.99
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,161.1,129.38
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,129.69,103.85
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,102.8,81.78
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,89.77,71.25
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,76.62,60.43
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,64.03,49.78
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,51.33,38.86
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,39.22,28.33
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,26.74,17.31
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,16.76,8.31
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,6.83,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,3.54,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,2.75,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,5.3,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,12.92,4.99
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,20.57,11.76
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,29.78,19.76
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,39.02,27.67
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,49.45,36.52
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,60.28,45.57
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,71.69,54.88
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,83.1,64.04
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,93.66,72.37
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,104.22,80.59
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,115.19,89.07
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,126.17,97.47
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,171.74,133.91
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,217.74,170.07
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,229.74,178.68
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,241.65,187.24
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,250.81,193.55
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,259.84,199.72
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,238.54,182.62
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,217.74,166.05
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,168.71,127.96
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,120.79,90.43
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,191.18,145.05
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,260.78,197.63
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,353.33,267.08
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,432.69,325.03
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,338.19,254.42
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,246.92,185.75
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,315.78,237.73
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,376.69,282.31
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,329.11,246.96
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,284.72,214.16
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,340.3,253.35
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,373.53,272.91
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,290.62,213.81
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,225.59,169.93
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,177.33,134.09
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,118.74,89.38
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,122.64,97.18
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,126.83,100.95
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,114.69,91.34
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,117.35,94.09
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,115.34,92.75
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,120.83,97.75
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,106.91,86.47
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,92.89,74.92
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,78.16,62.54
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,63.33,49.8
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,48.73,37.0
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,33.99,23.85
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,21.39,12.39
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,8.35,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.33,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,4.17,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,5.31,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,8.74,1.82
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,12.18,4.75
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,14.1,6.35
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,16.03,7.94
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,17.58,9.2
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,19.13,10.45
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,31.07,20.34
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,43.07,30.16
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.34
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,65.66,48.51
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,75.56,56.45
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,85.6,64.48
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,76.93,57.32
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,68.33,50.26
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,109.55,83.39
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,150.92,115.86
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,416.2,320.87
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,662.99,494.12
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,649.72,480.8
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,634.75,468.99
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,600.11,443.26
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,562.85,415.87
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,546.77,403.76
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,529.6,390.58
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,463.27,342.93
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,405.84,301.62
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,346.53,258.36
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,291.84,218.22
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,280.54,210.07
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,269.04,201.52
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,220.81,165.78
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,182.17,137.19
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,189.99,143.42
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,196.03,148.41
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,180.58,143.98
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,168.39,134.58
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,149.68,120.01
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,130.64,104.94
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,120.03,96.51
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,109.34,87.9
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,96.03,77.11
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,82.61,66.04
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,68.05,53.66
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,59.63,46.4
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,49.19,37.26
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,40.85,29.69
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,29.15,18.94
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,17.44,4.93
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,31.19,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,95.08,55.63
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,165.97,127.82
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,243.42,194.46
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,311.46,251.94
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,392.39,317.28
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,254.02,206.75
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,83.23,63.92
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,99.01,76.89
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,114.74,89.22
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,127.09,98.68
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,139.53,108.11
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,155.07,119.91
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,170.67,131.61
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,206.31,158.86
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,242.0,185.6
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,284.74,217.16
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,310.65,235.68
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,362.7,274.11
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,413.7,311.02
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,511.89,381.79
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,589.77,436.16
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,741.9,545.81
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,835.71,610.73
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,816.3,595.95
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,793.41,580.02
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,763.4,558.91
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,730.72,535.69
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,693.98,509.21
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,655.15,480.69
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,613.33,449.38
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,569.56,415.82
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,522.23,378.02
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,473.55,338.3
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,422.9,296.83
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,371.36,253.79
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,317.72,208.95
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,258.32,160.58
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,203.04,118.75
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,148.54,84.91
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,94.6,72.88
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,91.63,70.73
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,90.07,69.82
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,81.45,63.03
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,79.24,61.42
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,76.93,59.73
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,73.39,57.09
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,69.75,54.31
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,64.35,49.84
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,58.87,45.16
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,50.74,38.11
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,40.2,28.76
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,28.81,18.44
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,17.45,5.34
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,15.44,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,41.61,21.58
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,98.53,73.29
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,166.72,130.89
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,89.47,69.32
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,6.83,0.06
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,203.15,164.75
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,409.05,328.61
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,289.18,230.98
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,117.39,89.89
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,174.04,135.38
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,248.39,193.19
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,324.51,251.6
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,420.03,322.67
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,443.54,338.59
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,466.05,353.98
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,300.0,228.68
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,148.39,110.87
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,175.46,131.81
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,202.4,152.16
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,216.23,162.38
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,229.83,172.42
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,327.99,245.72
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,412.33,306.74
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,503.27,371.98
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,575.63,422.29
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,469.94,345.94
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,364.79,269.42
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,475.39,351.21
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,566.43,415.17
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,573.43,420.13
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,560.85,409.98
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,485.31,353.15
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,426.19,309.96
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,409.31,293.14
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,370.47,256.38
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,321.09,222.22
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,294.63,208.61
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,245.57,165.62
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,184.99,118.88
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,152.03,118.77
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,170.34,133.91
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,163.92,129.38
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,164.11,130.25
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,139.25,110.4
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,114.94,90.8
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,107.73,85.35
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,100.22,79.52
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,91.57,72.59
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,80.9,63.72
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,66.39,51.28
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,51.62,38.32
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,34.18,22.77
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,16.17,4.85
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,23.03,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,68.51,39.43
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,132.06,99.05
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,212.21,166.68
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,146.21,115.48
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,55.07,40.03
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,84.66,64.49
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,114.65,88.82
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,315.7,252.71
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,512.54,404.14
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,527.35,411.96
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,520.39,404.77
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,508.88,392.59
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,473.99,363.53
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,388.32,297.27
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,282.05,214.57
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,280.54,212.74
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,262.72,198.4
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,262.72,198.03
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,262.73,197.67
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,219.1,164.19
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,176.7,131.61
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,177.45,132.14
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,178.12,132.54
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,137.9,101.68
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,98.39,71.16
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,151.14,111.85
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,202.85,151.07
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,379.25,282.85
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,528.74,388.65
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,528.84,388.05
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,523.32,383.24
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,313.47,231.54
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,130.41,95.44
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,261.08,191.92
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,370.69,267.3
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,332.93,237.51
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,296.14,209.27
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,262.86,187.66
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,228.32,166.57
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,171.62,134.54
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,131.64,102.74
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,149.25,117.65
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,164.57,130.74
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,135.43,107.33
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,105.71,83.17
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,99.38,78.39
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,92.81,73.31
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,84.5,66.47
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,76.64,59.86
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,63.73,48.82
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,50.65,37.35
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,34.51,23.03
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,18.27,6.62
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
