Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.79,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,3.78,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,6.06,0.0
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,8.73,1.67
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,11.4,3.93
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,38.24,26.41
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,66.1,49.42
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,90.06,68.91
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,114.16,88.23
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,156.59,122.4
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,199.77,156.6
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,352.26,276.85
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,477.72,371.6
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,338.35,263.29
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,171.18,131.02
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,284.1,218.84
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,386.2,295.02
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,501.72,380.49
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,613.71,460.27
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,585.1,437.35
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,570.97,425.37
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,546.57,406.48
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,521.88,387.49
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,579.48,429.41
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,637.63,470.0
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,511.22,378.1
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,394.39,292.34
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,467.65,346.04
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,527.84,387.54
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,484.53,355.39
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,444.18,326.03
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,465.49,339.92
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,471.23,340.17
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,421.61,298.93
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,362.54,247.18
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,309.57,202.58
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,256.25,158.57
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,210.13,129.75
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,193.26,128.87
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,115.15,89.82
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,82.44,63.29
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,80.8,62.18
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,79.04,60.92
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,76.38,58.92
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,73.58,56.8
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,65.07,49.95
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,62.07,47.7
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,57.46,43.9
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,52.76,39.94
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,46.61,34.67
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,40.43,29.18
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,31.63,21.22
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,22.8,12.46
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,11.29,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,10.62,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,22.31,11.03
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,53.01,37.81
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,82.03,62.91
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,110.38,87.16
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,139.16,111.26
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,198.27,159.74
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,249.26,200.51
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,258.41,206.19
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,250.27,198.22
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,497.32,394.55
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,713.83,553.99
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,747.59,574.11
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,778.9,593.94
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,729.89,555.05
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,625.32,474.42
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,657.8,497.7
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,705.19,529.91
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,726.49,543.72
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,745.11,555.81
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,563.89,423.12
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,371.27,278.2
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,318.02,239.08
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,256.96,193.18
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,337.23,253.35
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,404.73,302.57
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,400.12,298.7
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,394.94,294.72
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,539.14,404.69
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,633.34,472.8
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,593.18,440.71
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,551.02,407.2
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,480.26,353.0
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,433.63,318.61
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,406.26,296.19
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,374.23,269.22
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,328.71,231.98
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,287.41,197.84
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,243.31,164.66
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,199.72,136.2
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,124.98,97.97
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,90.95,70.35
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,90.57,70.44
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,98.16,77.15
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,115.52,91.88
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,140.68,113.09
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,126.15,101.54
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,111.09,89.45
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,96.51,77.38
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,81.53,64.74
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,66.95,52.29
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,52.08,39.3
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,37.47,26.28
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,22.61,12.48
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,11.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,44.32,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,130.25,87.69
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,195.03,149.49
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,270.05,214.14
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,189.34,152.11
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,76.31,58.19
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,110.65,86.79
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,156.89,124.47
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,210.81,167.92
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,266.7,212.03
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,216.32,170.17
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,153.36,118.25
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,366.19,288.19
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,576.62,446.52
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,527.37,405.67
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,454.99,348.72
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,563.58,429.77
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,654.74,495.56
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,668.38,503.98
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,679.93,511.31
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,688.09,515.49
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,693.98,518.15
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,596.29,445.42
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,479.42,358.2
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,373.12,280.09
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,264.37,198.38
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,436.43,328.65
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,580.87,433.4
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,483.56,361.14
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,395.7,295.83
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,492.84,370.27
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,551.46,411.11
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,505.79,373.3
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,458.65,333.77
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,388.2,281.21
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,363.03,266.55
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,329.55,237.2
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,287.38,200.43
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,254.11,179.9
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,234.93,172.25
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,203.56,162.1
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,192.26,153.42
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,180.72,144.44
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,168.54,134.93
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,153.56,123.07
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,132.56,106.11
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,119.5,95.8
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,105.8,84.78
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,92.27,73.55
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,78.21,61.69
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,65.03,50.45
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,51.49,38.63
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,37.83,26.47
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,23.91,13.53
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,12.18,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,39.09,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,116.34,77.62
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,181.04,138.13
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,260.76,206.58
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,328.17,264.01
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,401.09,324.16
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,388.18,313.77
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,355.3,286.49
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,407.96,326.86
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,478.51,379.25
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,601.86,474.19
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,720.93,562.64
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,758.62,586.51
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,794.12,608.97
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,821.12,624.94
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,834.99,631.7
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,851.71,640.87
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,865.05,647.74
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,872.35,651.89
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,875.95,653.65
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,843.22,628.08
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,781.25,579.86
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,824.92,614.55
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,838.72,626.34
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,664.41,496.35
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,459.92,340.86
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,583.45,433.16
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,681.42,503.31
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,679.56,504.06
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,657.67,489.66
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,615.72,456.66
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,571.56,421.33
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,524.19,382.86
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,475.14,342.14
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,423.51,298.37
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,370.69,253.0
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,316.67,206.89
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,262.57,161.91
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,207.23,119.8
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,152.11,86.04
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,96.31,74.01
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,83.23,63.51
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,81.91,62.75
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,80.46,61.9
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,77.82,59.91
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,75.02,57.79
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,71.87,55.48
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,63.37,48.59
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,58.7,44.87
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,53.95,40.96
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,48.11,36.04
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,42.27,30.91
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,33.79,23.2
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,25.34,14.84
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,12.53,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,49.78,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,143.02,96.67
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,213.08,163.3
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,294.22,233.12
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,361.04,290.37
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,432.83,349.66
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,492.99,397.4
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,552.73,443.01
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,605.62,480.97
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,658.17,517.28
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,702.81,547.51
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,745.8,575.54
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,773.49,591.2
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,806.26,610.31
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,832.01,626.25
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,854.61,640.05
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,870.81,648.26
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,883.44,654.13
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,889.74,656.87
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,892.25,657.23
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,888.75,654.02
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,881.35,648.38
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,867.96,638.59
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,850.76,626.4
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,829.03,610.06
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,803.72,591.44
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,773.22,569.45
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,739.84,544.92
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,702.6,517.48
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,663.05,487.81
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,619.96,454.75
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,574.69,419.29
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,526.66,380.25
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,476.88,339.0
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,424.86,296.32
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,371.63,251.73
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,316.77,205.38
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,261.98,160.22
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,205.93,117.63
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,150.16,83.51
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,94.25,71.95
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,90.48,69.13
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,79.62,60.56
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,78.07,59.61
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,75.62,57.8
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,73.05,55.88
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,69.81,53.5
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,66.5,51.02
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,57.39,43.45
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,53.29,40.04
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,47.43,35.15
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,41.56,30.04
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,33.03,22.42
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,24.53,14.2
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,12.11,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,41.38,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,121.57,81.4
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,186.31,141.45
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,266.32,208.8
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,330.76,262.19
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,400.02,317.32
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,459.9,363.22
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,521.79,408.68
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,574.72,446.07
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,627.66,482.22
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,672.25,512.25
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,712.4,538.35
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,748.59,560.22
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,782.47,580.24
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,808.71,595.89
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,831.96,609.59
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,848.95,618.48
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,851.31,617.93
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,858.03,621.23
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,861.14,622.25
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,858.42,618.43
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,851.96,612.37
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,786.56,565.65
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,689.84,496.62
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,753.57,544.53
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,779.87,565.76
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,750.78,544.85
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,719.04,522.27
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,683.71,496.11
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,646.24,467.93
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,605.43,437.43
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,562.57,404.65
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,516.48,368.82
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,468.77,330.73
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,418.57,289.69
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,367.34,247.08
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,314.75,203.28
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,261.68,160.03
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,207.53,119.62
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,145.3,80.58
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,91.11,69.07
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,88.2,66.96
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,86.85,66.06
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,85.36,65.07
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,82.64,63.07
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,73.6,55.84
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,70.56,53.65
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,67.44,51.36
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,62.97,47.87
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,58.45,44.23
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,52.14,39.0
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,45.8,33.51
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,36.34,25.06
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.14,14.61
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.6,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,33.84,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,104.01,68.42
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,165.76,123.87
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,237.38,183.21
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,294.84,230.88
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,364.44,286.46
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,418.99,328.82
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,474.72,370.77
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,539.2,418.53
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,605.6,466.42
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,649.98,497.44
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,693.23,527.28
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,728.11,549.77
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,756.34,567.2
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,783.47,584.31
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,807.77,599.49
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,747.28,552.79
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,662.03,488.32
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,658.63,484.68
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,652.76,478.87
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,477.83,353.82
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,293.77,217.67
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,407.78,302.07
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,515.54,378.36
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,660.23,483.96
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,762.57,556.25
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,734.67,535.47
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,704.2,513.62
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,633.13,461.07
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,572.81,416.14
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,566.27,412.24
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,552.59,400.95
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,458.09,331.91
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,391.64,285.21
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,373.12,271.58
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,352.81,256.03
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,332.21,233.94
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,292.69,195.87
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,229.63,145.44
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,160.3,96.26
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,110.34,85.0
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,107.29,82.82
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,105.87,82.08
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,104.25,81.19
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,101.4,79.13
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,98.41,76.94
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,91.96,72.01
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,86.39,67.75
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,78.94,61.67
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,71.28,55.29
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,62.19,47.63
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,52.97,39.6
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,40.38,28.46
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,27.63,16.67
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,14.06,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,35.52,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,107.92,71.44
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,168.59,126.91
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,239.11,185.88
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,301.95,237.61
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,377.36,296.95
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,436.28,342.74
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,497.32,388.77
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,550.44,426.87
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,603.95,464.15
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,648.63,495.39
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,692.16,525.33
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,723.88,545.52
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,757.03,566.37
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,784.42,583.92
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,808.97,599.58
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,743.62,549.82
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,652.67,481.14
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,638.3,470.2
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,621.65,457.17
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,574.64,422.27
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,542.22,397.4
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,613.2,448.52
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,667.01,486.49
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,643.19,467.9
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,618.27,449.05
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,680.39,496.91
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,702.51,515.67
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,668.27,490.23
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,632.15,463.22
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,592.84,433.16
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,551.58,400.93
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,507.18,365.62
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,461.25,328.23
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,412.61,287.93
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,363.02,246.23
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,310.34,202.91
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,262.58,164.49
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,211.31,126.18
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,153.03,89.23
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,102.59,78.42
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,99.94,76.54
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,98.77,75.98
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,97.44,75.3
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,110.78,86.55
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,127.67,100.75
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,117.42,92.82
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,106.76,84.47
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,87.68,68.75
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,69.52,53.58
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,60.69,46.27
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,51.74,38.57
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,39.77,27.96
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,27.67,16.76
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,14.09,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,39.17,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,115.74,76.25
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,178.33,133.99
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,255.54,199.08
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,320.26,253.19
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,390.25,309.84
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,448.05,355.09
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,507.81,400.27
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,560.12,438.5
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,612.69,475.83
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,653.5,503.53
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,695.64,531.07
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,645.31,489.73
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,567.41,428.78
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,705.08,529.69
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,814.85,604.95
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,821.16,605.75
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,834.15,611.99
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,841.58,615.76
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,845.44,617.33
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,843.07,613.71
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,837.05,607.86
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,825.71,599.87
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,810.73,589.61
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,791.01,575.48
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,767.86,558.86
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,739.31,538.53
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,708.07,516.04
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,673.19,490.85
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,636.23,463.59
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,595.89,433.07
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,553.49,400.29
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,508.18,364.51
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,461.25,326.55
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,402.02,282.88
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,373.92,264.68
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,336.2,235.68
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,299.63,207.99
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,227.44,144.76
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,151.17,84.62
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,89.19,67.24
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,85.42,64.43
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,84.32,63.87
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,83.1,63.22
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,82.2,62.71
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,74.96,56.97
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,71.72,54.62
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,68.37,52.14
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,64.99,49.46
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,61.65,46.74
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,54.79,40.99
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,47.84,34.96
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,36.02,24.6
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,26.48,15.7
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.32,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,27.43,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,80.56,51.82
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,136.91,102.04
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,211.86,164.44
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,273.91,216.12
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,342.05,271.39
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,399.6,317.4
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,459.93,364.32
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,519.49,408.42
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,572.41,446.54
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,462.22,360.31
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,345.06,266.71
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,545.17,420.69
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,732.08,556.38
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,760.4,573.85
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,786.14,590.4
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,717.1,535.66
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,630.31,468.76
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,738.13,548.41
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,824.98,610.9
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,822.48,606.53
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,816.44,600.43
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,806.91,593.12
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,793.87,583.42
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,774.22,569.1
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,751.38,552.5
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,653.04,478.81
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,547.96,400.49
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,601.84,441.23
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,626.11,458.48
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,587.31,428.65
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,547.0,397.4
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,469.99,340.29
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,417.06,302.47
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,398.66,283.96
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,363.19,248.74
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,317.24,217.67
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,294.92,207.85
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,261.36,182.67
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,225.94,158.65
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,159.13,123.76
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,123.33,95.41
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,122.14,94.77
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,119.65,93.05
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,115.17,89.72
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,110.44,86.17
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,104.66,81.9
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,98.64,77.36
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,90.07,70.6
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,81.22,63.43
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,70.75,54.67
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,59.06,44.59
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,44.0,31.34
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,28.76,17.57
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,14.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
