Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,32.1,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,97.99,60.73
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,160.08,118.96
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,231.33,179.13
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,299.59,236.29
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,370.51,294.16
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,429.43,340.82
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,490.64,387.61
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,543.76,426.0
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,597.39,463.42
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,642.02,493.86
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,682.61,520.74
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,718.8,543.34
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,752.88,564.11
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,780.07,581.08
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,804.43,596.1
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,822.72,605.78
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,826.92,606.06
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,834.8,609.28
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,839.16,610.21
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,837.79,607.47
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,832.79,602.49
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,822.08,595.08
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,807.77,585.38
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,789.94,572.26
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,768.62,556.67
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,741.02,537.07
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,710.64,515.25
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,676.9,490.71
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,640.97,464.09
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,601.05,433.9
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,559.05,401.49
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,486.89,347.68
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,439.12,313.24
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,409.79,286.68
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,368.56,246.88
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,317.63,204.61
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,267.33,163.78
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,228.9,145.98
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,243.35,170.8
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,150.58,104.67
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,90.15,67.37
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,89.0,66.83
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,87.71,66.15
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,79.37,59.59
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,77.77,58.52
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,74.68,56.33
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,71.49,54.03
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,67.29,50.71
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,63.02,47.27
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,56.6,42.08
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,50.11,36.61
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,38.28,26.35
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,28.77,17.72
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,14.47,2.03
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,32.62,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,99.08,60.87
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,161.95,120.3
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,233.83,181.06
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,306.45,241.75
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,382.69,303.88
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,441.97,350.85
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,503.45,397.85
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,558.48,438.61
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,612.15,477.2
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,655.99,507.17
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,698.47,534.83
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,735.76,558.16
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,771.01,579.74
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,788.7,588.76
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,811.78,601.54
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,828.91,610.43
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,842.77,617.18
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,850.32,621.04
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,854.25,622.66
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,852.75,619.81
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,847.51,614.64
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,836.45,606.98
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,821.68,596.98
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,758.2,548.63
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,672.14,483.92
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,708.23,512.77
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,714.77,520.09
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,680.23,493.71
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,643.64,465.66
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,603.68,435.5
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,561.64,403.12
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,493.81,352.33
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,448.0,318.88
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,413.98,289.1
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,371.14,248.71
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,318.97,205.18
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,266.09,161.85
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,173.41,108.59
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,181.78,132.75
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,114.08,77.78
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,83.14,61.75
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,81.94,61.13
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,80.63,60.4
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,79.65,59.83
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,72.63,54.31
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,69.61,52.16
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,66.5,49.89
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,63.37,47.56
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,60.3,45.2
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,54.12,40.1
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,47.89,34.76
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,37.33,25.57
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,28.8,17.77
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,14.48,2.18
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,31.04,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,95.13,57.69
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,159.01,117.81
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,231.79,178.95
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,216.98,170.49
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,191.45,151.1
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,345.85,275.11
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,504.79,397.61
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,561.66,439.01
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,618.0,479.34
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,540.08,416.64
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,413.8,317.74
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,448.74,342.64
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,500.16,378.14
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,551.12,413.64
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,602.04,448.44
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,681.88,503.72
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,745.99,547.13
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,815.52,597.59
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,857.0,625.26
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,854.83,621.93
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,848.92,616.53
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,807.61,585.63
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,740.07,534.42
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,768.14,558.26
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,768.31,562.47
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,676.72,493.75
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,569.41,414.31
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,583.84,425.59
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,589.65,429.72
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,517.1,376.74
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,455.13,331.61
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,474.43,344.43
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,467.58,334.06
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,419.69,294.1
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,370.74,252.77
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,308.67,211.89
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,294.38,211.37
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,270.27,192.81
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,243.3,173.64
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,169.89,121.25
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,126.5,97.61
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,105.38,81.0
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,82.93,63.06
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,110.65,86.08
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,145.8,115.13
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,131.47,103.96
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,116.56,92.21
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,102.43,80.75
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,87.91,68.78
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,73.22,56.55
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,58.2,43.77
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,43.72,31.17
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,29.0,18.13
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,15.0,2.63
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,18.21,6.79
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,48.96,33.31
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,78.08,57.93
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,111.56,85.93
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,156.84,123.05
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,160.33,125.91
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,172.38,135.22
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,147.22,114.31
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,112.47,85.51
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,193.5,150.35
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,267.7,208.29
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,292.37,226.1
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,316.7,243.53
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,354.76,271.89
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,392.6,299.72
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,299.84,228.08
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,197.7,148.68
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,355.95,269.72
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,517.72,388.01
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,544.4,405.6
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,569.38,422.34
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,383.05,286.47
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,184.87,137.07
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,133.77,98.23
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,83.5,59.42
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,79.16,56.08
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,74.81,52.71
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,92.82,66.65
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,110.56,80.31
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,122.75,89.69
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,134.55,98.75
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,213.06,157.95
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,279.64,206.85
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,227.98,168.83
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,170.49,126.1
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,136.83,100.73
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,103.74,75.59
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,102.41,74.73
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,101.06,73.85
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,127.54,94.56
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,152.12,119.15
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,119.8,93.42
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,85.99,66.1
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,88.14,68.15
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,90.12,70.05
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,71.28,54.67
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,51.39,38.18
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,43.65,31.73
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,35.93,25.21
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,28.62,18.99
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,21.33,12.68
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,15.21,7.28
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,9.1,1.86
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,4.54,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,15.51,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,42.91,22.88
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,87.35,63.22
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,143.66,110.5
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,194.21,152.82
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,249.99,198.64
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,282.6,224.97
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,313.74,249.29
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,444.92,351.64
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,583.67,455.24
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,602.81,465.73
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,607.31,466.32
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,684.44,520.96
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,749.8,564.61
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,675.96,506.91
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,573.97,428.54
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,533.05,397.35
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,506.86,375.91
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,621.99,459.64
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,734.11,537.97
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,724.91,528.83
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,713.07,518.79
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,607.12,442.88
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,503.79,367.66
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,591.26,430.92
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,661.69,479.85
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,697.01,507.21
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,702.14,513.47
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,668.47,487.73
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,633.05,460.56
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,573.53,415.01
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,522.06,376.07
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,499.36,358.51
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,466.57,330.63
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,423.62,297.05
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,394.81,275.35
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,350.48,239.16
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,302.53,200.2
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,253.03,163.96
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,205.88,133.4
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,133.21,89.18
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,93.66,70.75
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,96.61,73.53
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,108.41,83.52
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,121.94,94.79
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,144.76,113.64
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,131.15,103.12
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,117.17,92.2
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,102.78,80.6
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,87.99,68.47
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,73.28,56.33
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,58.26,43.61
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,43.76,31.08
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,29.03,18.09
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,15.02,2.81
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,32.81,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,98.14,57.07
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,162.07,119.53
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,237.88,183.03
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,305.0,238.83
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,378.4,297.86
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,436.24,342.77
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,496.26,387.52
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,551.02,426.99
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,604.6,464.35
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,559.87,427.14
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,487.01,369.9
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,510.98,385.51
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,532.61,398.58
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,578.67,429.46
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,624.29,459.23
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,750.35,546.93
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,834.38,600.85
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,842.05,602.72
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,846.15,603.13
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,844.49,600.0
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,839.13,594.69
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,779.6,552.28
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,687.16,486.46
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,746.38,529.25
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,768.4,546.01
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,712.3,503.36
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,644.3,453.98
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,652.52,462.62
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,640.24,455.74
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,601.1,427.21
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,559.89,396.58
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,509.37,357.96
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,469.87,328.41
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,430.42,298.64
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,389.7,267.27
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,341.76,231.84
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,306.77,206.31
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,267.52,179.7
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,233.77,159.39
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,198.36,140.22
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,182.31,138.78
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,171.23,130.87
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,159.25,122.18
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,150.26,115.54
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,146.21,112.78
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,122.48,94.4
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,99.19,76.08
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,88.65,67.89
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,77.62,59.1
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,66.28,49.93
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,54.54,40.15
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,42.58,29.89
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,29.89,18.7
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,15.27,2.97
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,23.33,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,67.22,36.85
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,125.62,91.78
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,198.98,152.85
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,258.11,201.79
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,322.76,253.69
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,380.38,298.64
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,440.95,344.08
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,493.35,380.91
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,554.79,422.41
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,601.22,452.46
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,646.91,480.83
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,685.07,503.27
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,721.45,523.75
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,750.59,541.45
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,777.24,557.42
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,796.33,567.7
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,812.32,576.02
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,732.86,520.0
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,638.2,453.62
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,740.05,525.62
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,826.08,583.94
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,808.41,572.07
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,795.86,564.07
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,782.15,555.61
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,764.49,544.34
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,737.8,526.13
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,708.35,505.81
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,624.37,445.03
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,540.4,384.54
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,562.35,401.51
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,558.55,398.03
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,438.29,312.45
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,355.82,255.33
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,247.22,178.57
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,145.08,104.49
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,87.3,61.24
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,27.8,15.87
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,45.57,29.74
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,63.37,43.66
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,46.25,30.47
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,29.21,18.27
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,24.94,14.88
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,20.68,11.47
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,16.44,8.04
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,12.22,4.58
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,16.03,7.84
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,19.83,11.13
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,16.76,8.61
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,13.69,6.05
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,11.01,3.78
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,8.34,1.47
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,5.68,0.0
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.02,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.51,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,30.02,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,90.37,50.03
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,154.05,113.2
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,224.39,172.88
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,292.55,229.77
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,363.29,287.17
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,421.92,333.29
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,482.89,379.52
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,537.06,419.11
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,591.88,457.91
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,636.55,488.19
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,677.13,514.93
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,632.35,477.32
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,560.86,421.29
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,694.52,518.73
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,801.0,591.98
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,819.89,601.59
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,835.47,609.71
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,732.67,534.37
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,605.33,439.8
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,735.85,534.81
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,829.35,599.21
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,819.76,591.89
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,806.58,583.08
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,788.42,571.04
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,766.87,556.26
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,707.56,510.67
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,635.38,457.04
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,647.81,467.71
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,638.39,461.7
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,600.35,433.05
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,560.36,402.45
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,516.58,368.38
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,473.53,333.95
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,424.9,294.71
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,375.4,254.04
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,326.84,220.1
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,310.35,213.01
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,246.93,158.3
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,172.91,99.56
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,114.63,71.86
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,97.88,73.55
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,96.97,73.21
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,95.91,72.75
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,93.64,71.17
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,91.21,69.46
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,87.78,67.06
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,84.2,64.5
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,76.29,58.29
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,69.82,53.14
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,61.67,46.43
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,53.41,39.39
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,42.16,29.61
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,30.76,19.41
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,15.53,3.17
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,27.34,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,84.17,45.31
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,146.8,107.33
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,215.28,164.71
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,278.68,216.9
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,354.28,276.79
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,413.08,322.5
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,474.28,368.5
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,528.09,407.59
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,582.51,446.0
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,628.58,478.11
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,673.74,508.97
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,710.43,532.31
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,740.96,550.62
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,676.84,500.24
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,586.1,431.33
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,453.58,334.91
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,318.5,233.92
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,609.02,449.15
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,846.41,611.05
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,846.19,607.22
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,829.26,594.61
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,819.68,587.91
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,806.52,578.91
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,753.09,537.62
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,675.49,480.43
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,708.15,506.41
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,710.06,510.59
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,677.31,487.11
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,642.56,461.91
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,604.23,433.56
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,563.92,403.08
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,520.38,368.71
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,475.21,332.37
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,427.5,294.63
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,378.72,255.12
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,326.48,220.19
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,304.73,211.55
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,244.14,156.38
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,162.52,89.23
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,109.34,66.24
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,90.14,67.07
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,89.0,66.52
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,87.72,65.85
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,78.83,58.89
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,76.62,57.32
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,73.81,55.37
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,70.92,53.31
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,66.7,50.11
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,62.41,46.76
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,55.96,41.56
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,49.42,36.05
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,38.1,26.23
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,28.9,17.89
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.51,2.59
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,32.08,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,94.97,50.08
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,161.77,118.24
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,238.49,182.39
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,304.24,236.51
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,375.75,293.19
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,436.17,339.95
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,498.98,386.76
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,553.01,425.76
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,607.48,463.94
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,653.05,494.47
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,694.6,521.41
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,732.06,544.33
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,767.4,565.52
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,795.4,582.4
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,820.52,597.35
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,828.94,600.5
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,844.21,608.37
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,852.68,611.8
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,857.57,613.07
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,856.6,610.7
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,851.95,606.12
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,841.09,598.91
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,826.57,589.44
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,805.61,574.68
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,781.24,557.54
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,753.78,538.66
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,723.51,517.58
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,689.22,493.57
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,652.9,467.56
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,613.26,438.4
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,571.6,407.05
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,526.92,372.04
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,480.54,334.93
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,431.36,296.14
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,381.1,255.54
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,329.41,212.92
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,277.28,170.46
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,224.04,129.58
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,163.04,88.69
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,109.64,65.56
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,89.79,66.51
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,88.58,65.91
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,87.24,65.19
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,78.93,58.71
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,77.28,57.6
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,74.48,55.67
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,71.6,53.64
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,67.38,50.46
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,63.09,47.12
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,56.66,41.96
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,50.15,36.5
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,38.73,26.63
