Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,13.45,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,36.39,1.44
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,106.47,75.41
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,173.44,132.62
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,253.42,199.49
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,333.38,265.6
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,394.58,315.21
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,466.9,371.71
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,528.5,417.93
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,591.78,463.99
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,554.47,431.71
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,495.05,382.92
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,639.83,491.81
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,761.65,579.25
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,790.27,596.15
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,816.09,611.36
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,835.99,622.38
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,841.43,623.47
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,850.73,627.16
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,856.49,628.51
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,857.3,626.84
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,854.44,622.84
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,844.5,615.28
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,830.9,605.39
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,734.72,532.6
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,614.0,441.56
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,691.35,501.1
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,735.08,535.24
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,605.4,437.53
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,472.83,338.51
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,476.08,341.01
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,476.03,340.48
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,497.63,354.48
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,490.03,343.91
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,440.5,303.65
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,389.75,261.77
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,336.89,217.96
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,283.42,173.98
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,229.28,131.88
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,175.29,94.88
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,121.49,68.84
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,81.41,59.36
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,114.86,86.26
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,160.12,122.53
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,116.08,87.95
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,77.95,57.67
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,69.26,50.99
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,66.49,49.04
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,63.34,46.73
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,60.27,44.4
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,54.47,39.77
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,48.65,34.9
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,37.59,25.38
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,28.73,17.31
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.45,0.52
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,19.68,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,55.41,0.63
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,135.18,95.92
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,211.07,160.99
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,287.89,225.44
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,370.87,293.56
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,432.13,342.85
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,496.09,392.54
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,554.42,435.78
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,612.07,477.17
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,657.8,508.92
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,702.3,538.49
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,740.62,563.17
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,768.59,580.29
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,796.67,597.0
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,821.87,611.58
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,839.95,621.43
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,854.69,629.06
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,863.33,632.63
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,868.33,633.86
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,867.45,631.26
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,862.79,626.27
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,853.05,619.1
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,839.55,609.53
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,815.33,591.56
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,787.4,571.24
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,760.91,552.35
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,731.56,530.98
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,697.3,504.97
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,660.98,477.14
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,621.96,447.8
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,580.92,416.35
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,536.36,381.66
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,490.22,344.96
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,441.95,305.8
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,392.56,265.04
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,338.39,220.81
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,287.37,179.32
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,234.26,138.18
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,181.69,102.02
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,130.81,76.98
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,94.05,69.38
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,93.21,69.09
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,92.24,68.69
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,91.78,68.57
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,91.36,68.5
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,88.24,66.38
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,85.0,64.14
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,78.01,58.76
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,72.74,54.68
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,64.62,48.07
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,56.42,41.15
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,44.55,30.94
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,32.32,20.03
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,16.56,0.9
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,22.28,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,66.97,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,144.6,102.31
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,228.4,174.11
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,297.9,232.97
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,374.19,295.68
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,437.21,346.18
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,503.06,397.09
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,557.93,438.19
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,613.27,478.48
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,657.17,508.91
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,702.67,538.77
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,740.72,561.82
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,776.56,582.91
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,804.95,599.27
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,820.56,606.76
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,838.91,616.19
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,853.88,623.3
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,862.57,626.27
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,867.68,627.09
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,866.55,624.15
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,861.68,618.9
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,851.78,611.76
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,838.18,602.31
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,818.51,587.73
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,795.41,571.0
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,768.31,552.37
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,738.3,530.95
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,703.66,505.06
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,666.88,477.42
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,627.04,448.13
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,585.16,416.68
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,540.08,382.15
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,493.42,345.54
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,444.44,306.31
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,394.27,265.31
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,342.33,222.6
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,290.19,180.0
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,230.62,134.05
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,176.62,96.76
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,122.88,69.74
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,90.83,66.82
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,89.68,66.27
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,88.41,65.62
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,80.3,59.35
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,79.04,58.57
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,76.32,56.72
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,73.52,54.78
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,69.68,51.93
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,65.83,48.98
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,57.09,41.84
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,50.28,36.07
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,40.44,27.56
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,30.64,18.66
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,15.49,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,10.62,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,28.49,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,100.09,69.53
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,167.17,126.79
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,246.53,192.59
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,326.11,257.66
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,389.37,308.27
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,456.57,360.27
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,522.51,409.55
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,583.04,453.53
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,632.01,487.59
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,680.3,520.33
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,718.68,544.14
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,754.91,565.81
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,785.29,583.68
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,813.08,599.62
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,826.37,605.64
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,842.25,613.52
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,853.13,617.65
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,860.52,619.54
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,859.68,616.1
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,855.13,610.41
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,846.01,603.14
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,833.28,593.42
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,812.98,577.46
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,789.4,559.39
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,762.74,541.03
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,733.29,520.58
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,699.39,495.78
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,663.57,469.37
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,624.64,441.67
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,584.04,412.09
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,540.23,378.7
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,495.21,343.69
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,447.88,306.94
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,396.99,266.85
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,345.77,226.11
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,294.99,185.81
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,243.49,146.72
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,192.9,112.17
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,142.1,85.81
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,110.93,82.24
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,110.03,81.99
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,108.98,81.6
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,106.96,80.29
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,103.18,77.58
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,98.29,74.12
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,93.23,70.48
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,86.83,65.65
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,80.29,60.59
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,70.51,52.78
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,60.54,44.51
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,46.32,32.35
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,32.02,19.71
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.14,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,37.66,23.02
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,65.44,46.99
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,101.19,76.93
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,148.92,116.27
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,184.17,144.84
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,220.39,173.48
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,253.19,198.16
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,285.79,221.99
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,342.72,264.88
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,401.44,308.03
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,474.36,360.5
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,531.26,400.35
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,574.32,429.17
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,616.7,457.01
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,755.38,554.11
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,851.16,615.84
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,860.71,618.77
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,866.7,620.05
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,867.25,618.21
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,864.09,614.14
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,854.21,607.13
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,840.64,597.89
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,817.95,581.61
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,791.75,563.18
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,764.93,544.82
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,735.32,524.29
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,701.56,499.71
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,665.77,473.33
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,626.41,444.81
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,585.15,414.25
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,541.02,380.97
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,495.35,345.64
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,447.45,307.76
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,396.59,266.86
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,343.51,223.68
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,289.71,179.98
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,235.61,138.16
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,181.99,101.04
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,128.75,73.77
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,95.26,70.27
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,93.99,69.67
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,85.24,63.07
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,83.33,61.77
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,81.31,60.38
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,78.37,58.38
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,75.35,56.27
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,70.62,52.7
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,65.79,48.94
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,56.69,41.5
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,49.55,35.45
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,39.07,26.41
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,28.56,16.93
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,14.4,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,15.76,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,45.12,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,125.51,87.59
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,199.38,151.94
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,270.04,211.5
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,355.14,281.0
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,418.71,331.66
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,485.28,382.76
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,544.98,426.13
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,605.94,468.81
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,654.04,501.58
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,701.21,532.44
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,737.49,554.87
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,775.27,578.07
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,804.87,595.17
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,831.65,610.26
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,851.74,619.8
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,857.23,619.72
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,866.79,624.82
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,872.77,627.65
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,871.98,625.19
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,867.5,620.49
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,857.59,612.39
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,843.98,602.05
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,825.54,588.68
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,803.6,573.12
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,776.39,555.12
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,746.21,534.03
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,711.29,509.52
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,674.1,482.93
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,633.77,453.27
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,591.37,421.45
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,545.59,385.82
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,498.13,348.14
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,448.53,308.6
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,397.76,267.29
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,344.8,223.9
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,291.44,180.34
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,237.41,138.3
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,183.55,100.86
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,120.59,66.49
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,84.78,62.0
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,83.67,61.47
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,82.45,60.84
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,80.62,59.6
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,72.65,53.4
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,69.63,51.29
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,66.52,49.06
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,62.76,46.25
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,59.0,43.34
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,52.75,38.24
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,46.45,32.89
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,37.44,25.07
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,26.6,15.34
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,13.35,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,6.29,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,38.59,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,117.92,81.36
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,190.01,144.44
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,258.63,202.21
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,341.15,269.54
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,404.44,319.9
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,470.86,370.86
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,426.98,334.1
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,359.71,279.1
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,519.21,400.98
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,684.83,520.22
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,590.9,446.22
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,451.44,339.43
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,464.58,347.21
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,475.95,352.98
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,679.98,501.28
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,840.44,609.13
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,850.43,613.33
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,856.91,616.49
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,856.72,614.19
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,852.88,609.69
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,844.06,603.36
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,831.58,594.78
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,812.18,580.61
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,789.4,564.38
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,762.77,546.28
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,733.31,525.61
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,699.95,501.16
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,664.38,474.8
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,625.1,446.32
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,583.85,415.74
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,539.73,382.3
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,493.83,346.62
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,445.66,308.31
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,396.31,268.19
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,344.93,226.22
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,289.51,181.52
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,235.76,139.7
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,182.54,102.42
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,129.77,74.75
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,94.96,70.62
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,94.04,70.29
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,85.58,63.88
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,84.0,62.84
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,82.35,61.75
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,79.15,59.52
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,75.84,57.16
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,70.81,53.2
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,65.66,49.05
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,56.53,41.54
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,49.41,35.49
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,38.62,26.14
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,27.79,16.3
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,14.02,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,16.73,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,119.1,81.41
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,215.38,162.62
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,287.3,222.33
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,366.98,286.18
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,428.73,334.1
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,493.35,382.12
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,550.4,422.77
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,606.48,461.3
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,652.57,491.2
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,697.52,519.28
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,736.08,541.86
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,764.15,557.14
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,792.31,573.99
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,817.64,588.88
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,837.15,600.39
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,853.39,609.8
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,862.66,615.65
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,868.32,619.3
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,868.53,618.61
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,864.96,615.55
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,854.99,608.12
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,841.31,598.38
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,821.97,585.01
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,799.13,569.39
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,772.16,552.2
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,742.15,531.92
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,707.66,507.79
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,670.79,481.47
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,630.92,452.18
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,588.84,420.6
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,543.14,385.7
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,495.75,348.6
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,435.12,303.41
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,393.53,274.08
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,363.1,247.58
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,323.15,213.0
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,271.63,175.07
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,223.64,142.57
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,184.98,123.58
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,174.5,132.85
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,165.17,126.22
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,155.22,119.06
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,128.59,98.29
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,106.16,80.69
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,96.52,73.37
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,86.33,65.5
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,77.57,58.66
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,68.47,51.38
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,58.54,43.21
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,48.36,34.6
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,37.38,25.1
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,26.28,15.05
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,13.26,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,5.9,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,27.4,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,117.58,79.77
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,191.38,144.55
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,262.26,203.72
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,348.49,273.21
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,412.1,323.1
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,478.88,373.42
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,538.21,416.44
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,598.91,458.92
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,646.41,490.82
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,689.97,518.49
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,729.59,542.85
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,767.29,565.55
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,576.43,428.26
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,315.15,232.77
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,339.7,250.71
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,363.77,267.1
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,391.71,286.22
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,418.9,304.6
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,677.95,492.38
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,863.97,617.51
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,681.15,489.81
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,445.29,319.49
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,656.44,473.53
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,794.41,569.71
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,767.35,550.5
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,737.47,529.62
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,704.02,505.04
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,668.38,478.55
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,593.53,422.87
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,525.91,373.07
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,473.79,336.17
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,432.24,306.55
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,409.22,289.35
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,376.8,265.02
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,348.54,237.03
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,298.65,189.55
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,246.7,149.29
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,188.25,108.03
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,136.97,80.56
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,102.18,76.07
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,124.64,94.3
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,151.09,115.76
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,141.53,108.54
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,131.46,100.92
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,119.85,92.19
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,107.85,82.99
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,96.22,73.77
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,84.21,64.07
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,69.55,52.08
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,53.68,38.81
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,41.41,28.25
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,28.9,16.94
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,14.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,41.74,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,137.12,93.11
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,221.35,168.31
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,294.69,229.99
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,375.83,295.84
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,438.75,345.61
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,504.57,395.43
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,561.61,435.85
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,617.29,473.59
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,664.82,503.67
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,711.21,531.58
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,749.74,552.02
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,786.11,570.19
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,806.07,580.07
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,831.97,593.88
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,850.35,603.23
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,865.37,610.55
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,875.54,615.85
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,882.04,618.93
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,880.8,617.2
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,875.78,613.21
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,866.1,606.87
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,852.65,598.26
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,833.45,585.51
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,810.71,570.49
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,783.44,553.4
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,753.12,533.3
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,718.62,508.57
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,681.66,481.72
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,640.74,452.45
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,597.68,420.94
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,552.26,387.02
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,504.75,350.55
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,453.85,310.54
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,401.71,268.6
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,348.04,224.81
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,293.62,180.43
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,237.88,137.01
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,182.29,98.02
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,126.63,68.69
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,86.54,63.1
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,84.75,62.05
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,74.36,54.12
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,72.17,52.58
