Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,69.87,50.94
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,66.98,48.92
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,64.01,46.81
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,55.1,39.78
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,50.97,36.55
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,45.84,32.43
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,40.74,28.14
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,32.64,21.09
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.57,13.49
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,49.59,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,149.21,100.14
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,233.37,176.46
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,304.37,236.1
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,382.65,299.11
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,445.18,347.91
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,510.52,396.46
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,563.84,433.44
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,620.1,470.72
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,667.26,500.89
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,713.23,529.55
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,751.28,551.57
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,778.77,566.23
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,807.44,582.78
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,833.22,597.33
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,852.29,607.53
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,867.98,615.63
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,877.42,620.74
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,883.19,623.68
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,882.51,621.37
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,878.03,616.83
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,868.02,610.2
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,854.23,601.28
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,833.94,587.07
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,810.12,570.69
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,782.91,553.34
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,752.64,533.17
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,718.15,508.23
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,681.17,481.22
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,640.51,452.17
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,597.65,420.84
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,551.62,386.44
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,503.82,349.76
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,453.64,310.27
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,402.16,268.84
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,348.82,225.61
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,295.56,182.48
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,247.02,156.42
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,251.58,173.02
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,168.31,107.48
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,82.74,59.8
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,81.21,58.98
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,79.54,58.0
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,77.58,56.77
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,75.52,55.48
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,66.97,48.91
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,64.08,46.87
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,60.21,43.86
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,56.33,40.76
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,49.96,35.66
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,43.54,30.3
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.82,22.73
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.48,13.26
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,35.24,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,127.9,84.47
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,205.23,155.1
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,279.53,217.65
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,359.06,282.62
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,423.04,333.1
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,490.09,383.68
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,548.04,424.76
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,607.12,464.85
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,652.49,494.67
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,699.86,524.54
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,740.13,547.77
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,778.52,569.23
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,808.31,586.15
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,825.28,594.64
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,845.39,605.29
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,862.3,613.87
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,872.42,618.16
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,878.91,620.29
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,879.35,619.43
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,876.06,616.3
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,866.42,610.19
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,853.04,601.79
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,833.9,588.5
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,811.23,573.01
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,784.03,555.55
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,753.77,535.28
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,719.3,510.43
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,682.35,483.47
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,641.72,454.29
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,598.9,422.84
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,552.92,388.33
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,505.16,351.56
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,454.83,311.87
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,403.26,270.28
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,350.01,226.98
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,296.86,183.83
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,242.17,140.93
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,187.7,102.42
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,124.34,66.79
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,83.19,60.21
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,81.99,59.61
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,80.66,58.9
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,78.44,57.48
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,76.1,55.95
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,67.49,49.35
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,64.63,47.33
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,60.46,44.07
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,56.24,40.7
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,49.89,35.6
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,43.48,30.24
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,34.37,22.34
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.71,12.57
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,27.09,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,117.92,76.6
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,193.76,146.26
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,264.44,206.0
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,349.77,275.52
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,414.11,326.57
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,481.65,378.01
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,542.41,421.68
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,604.65,464.62
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,652.92,496.68
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,697.19,524.34
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,738.37,548.14
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,777.75,570.1
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,807.45,586.34
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,834.31,600.58
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,844.17,604.09
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,861.07,612.35
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,871.11,616.2
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,877.54,617.9
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,877.55,616.08
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,873.84,612.08
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,864.2,605.75
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,850.85,597.2
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,830.94,583.66
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,807.59,567.97
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,780.59,550.56
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,750.6,530.27
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,716.14,505.52
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,679.33,478.81
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,638.96,449.99
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,596.5,419.03
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,551.06,385.33
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,503.99,349.47
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,454.27,310.64
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,403.36,269.95
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,351.16,227.92
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,294.88,183.08
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,240.09,140.69
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,185.76,102.43
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,132.16,73.53
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,92.37,67.66
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,91.31,67.22
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,83.03,61.02
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,81.84,60.3
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,80.63,59.57
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,77.35,57.3
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,73.97,54.9
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,69.83,51.71
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,65.7,48.42
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,55.35,39.99
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,47.21,33.13
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,36.37,23.81
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,25.51,13.75
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,19.47,8.0
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,38.2,24.8
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,74.63,54.88
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,107.13,81.71
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,142.09,110.36
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,178.68,139.83
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,324.18,255.15
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,472.64,367.07
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,521.38,400.72
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,569.77,433.75
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,626.15,471.45
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,682.72,508.11
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,716.79,527.87
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,756.44,550.8
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,787.33,567.96
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,815.52,583.02
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,829.37,589.94
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,839.98,594.94
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,848.54,599.25
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,844.81,595.76
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,837.93,591.16
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,827.47,583.98
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,712.43,501.94
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,575.6,404.82
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,567.08,399.98
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,557.14,393.33
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,588.29,415.11
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,607.26,427.81
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,609.7,431.25
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,590.39,418.43
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,515.84,363.17
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,449.48,315.57
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,350.91,247.6
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,266.01,189.22
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,294.47,200.54
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,299.96,189.65
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,246.82,160.22
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,242.89,170.62
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,175.62,115.74
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,100.1,74.07
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,113.16,84.87
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,153.87,117.52
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,135.43,103.53
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,125.01,95.83
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,68.49,50.6
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,6.8,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,58.26,34.22
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,108.85,80.74
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,178.56,139.01
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,244.94,194.17
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,192.61,152.32
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,119.76,92.23
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,129.51,99.64
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,139.01,106.51
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,221.63,171.96
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,294.74,228.33
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,221.59,169.99
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,138.73,103.88
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,473.8,364.36
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,762.66,570.32
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,626.9,467.47
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,492.81,365.89
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,680.38,503.92
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,838.25,614.15
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,595.8,440.97
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,295.97,218.71
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,598.01,444.87
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,827.89,604.75
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,813.54,591.62
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,787.4,572.7
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,729.62,529.22
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,669.66,484.52
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,645.75,467.87
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,620.27,449.68
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,609.76,443.77
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,588.43,428.67
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,523.92,380.01
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,468.81,339.36
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,435.85,315.0
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,401.99,289.22
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,359.73,251.52
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,297.5,195.72
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,257.19,165.59
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,226.82,146.81
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,193.02,134.84
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,200.18,156.81
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,186.56,146.71
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,172.47,136.17
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,150.58,118.94
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,129.44,102.14
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,116.9,92.41
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,103.79,82.02
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,84.27,65.91
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,65.66,50.33
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,57.04,43.05
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,48.31,35.43
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,36.57,24.94
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,24.74,13.47
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,9.5,0.84
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,8.43
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,29.43,18.46
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,41.8,28.78
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,56.44,40.79
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,71.0,52.49
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,99.09,74.9
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,127.41,97.03
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,192.08,147.59
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,246.74,189.03
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,219.75,166.82
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,179.06,134.46
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,359.3,271.9
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,510.65,381.16
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,515.91,381.65
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,519.43,381.91
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,537.97,394.31
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,555.22,405.69
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,655.64,476.24
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,749.73,539.99
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,757.71,544.3
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,762.52,547.19
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,744.31,534.88
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,723.83,521.09
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,731.5,528.49
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,728.33,528.01
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,697.16,506.5
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,663.75,483.1
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,625.79,455.53
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,586.43,426.38
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,544.27,394.57
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,500.76,360.94
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,454.62,324.49
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,408.19,287.05
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,358.42,246.29
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,307.41,204.27
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,257.44,164.59
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,208.65,129.01
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,159.9,100.61
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,121.76,93.42
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,120.79,93.15
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,118.51,91.8
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,113.74,88.23
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,108.69,84.44
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,103.12,80.33
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,97.35,75.99
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,88.44,68.79
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,80.13,61.95
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,68.46,52.21
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,56.66,42.05
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,40.95,28.34
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,25.11,13.5
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,11.98,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,83.69,49.12
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,161.6,122.06
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,113.89,87.33
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,60.64,44.13
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,81.16,61.01
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,101.74,77.56
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,251.48,199.53
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,405.62,319.73
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,396.52,309.05
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,363.69,281.11
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,439.92,338.19
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,537.62,408.53
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,584.8,441.0
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,631.54,472.8
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,762.54,565.18
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,860.55,629.03
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,871.83,634.15
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,879.54,637.7
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,867.72,627.7
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,865.24,624.13
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,856.47,618.09
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,844.06,609.81
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,768.1,553.54
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,665.2,477.55
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,667.67,480.33
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,670.38,482.38
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,688.42,498.34
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,680.7,495.68
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,640.75,466.23
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,598.79,434.78
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,528.67,381.96
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,473.13,340.82
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,440.9,316.79
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,400.56,285.87
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,362.96,255.37
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,322.17,221.89
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,276.48,185.67
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,229.68,150.76
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,177.81,116.5
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,128.67,99.0
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,139.89,108.6
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,157.57,123.44
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,144.53,113.54
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,130.62,102.84
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,100.19,78.31
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,71.42,54.73
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,66.86,51.08
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,62.26,47.26
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,52.75,39.22
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,45.19,32.6
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,34.25,22.87
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,23.33,11.97
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,10.87,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,84.12,47.87
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,165.72,125.02
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,233.34,182.67
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,309.1,245.39
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,373.42,297.81
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,442.04,351.86
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,508.8,401.86
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,569.9,446.22
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,620.18,481.98
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,669.95,516.59
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,657.63,503.42
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,647.19,491.74
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,568.32,430.92
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,482.18,364.29
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,464.1,348.88
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,425.03,318.21
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,586.21,436.17
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,724.12,532.29
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,550.41,406.05
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,360.37,265.64
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,507.92,373.71
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,646.09,468.97
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,748.73,541.94
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,807.3,582.62
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,780.97,562.29
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,751.68,539.93
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,718.94,515.39
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,683.52,488.78
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,644.14,460.32
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,602.6,429.72
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,557.45,396.15
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,510.25,360.09
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,444.4,312.45
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,403.53,284.68
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,363.43,248.65
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,303.8,194.75
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,249.67,151.94
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,196.14,113.06
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,141.44,81.46
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,96.05,72.07
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,87.25,65.42
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,85.95,64.75
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,82.62,62.28
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,79.05,59.62
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,75.68,57.21
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,72.2,54.66
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,66.66,50.34
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,60.97,45.75
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,53.73,39.77
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,43.93,31.39
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,32.96,21.67
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,21.98,10.66
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,11.95,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,86.43,47.53
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,170.34,128.5
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,243.82,191.15
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,327.17,260.2
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,398.84,317.68
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,469.47,372.26
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,532.93,419.66
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,598.12,466.74
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,647.97,500.7
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,697.14,532.43
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,735.93,556.14
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,777.26,581.17
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,807.98,598.54
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,835.96,613.91
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,857.93,625.16
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,864.89,626.56
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,875.64,631.05
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,882.83,633.27
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,884.03,631.77
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,881.54,628.09
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,872.26,621.85
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,859.27,613.36
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,843.44,601.89
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,823.88,588.11
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,743.01,530.66
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,643.78,459.14
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,684.99,490.99
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,693.81,498.91
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,574.06,411.49
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,460.86,329.3
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,505.69,361.98
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,513.81,364.32
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,462.89,323.61
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,410.72,281.12
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,356.71,236.47
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,302.15,191.21
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,246.15,146.5
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,190.38,105.76
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,134.73,74.08
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,88.37,65.73
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,77.53,57.39
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,75.99,56.47
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,74.48,55.46
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,72.94,54.42
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,64.49,47.81
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,61.48,45.61
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,57.13,42.22
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,52.75,38.71
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,46.6,33.63
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,40.46,28.32
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,31.25,20.12
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,22.03,10.33
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,95.28,50.5
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,194.27,146.45
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,277.79,217.6
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,369.04,293.07
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,435.27,347.25
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,504.89,402.07
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,565.3,447.42
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,624.96,490.23
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,673.57,522.73
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,721.1,553.7
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,675.72,516.57
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,581.86,443.11
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,734.09,554.36
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,844.01,627.52
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,863.98,637.76
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,880.62,646.37
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,890.13,650.07
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,895.96,651.46
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,895.7,649.21
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,891.65,644.64
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,882.03,637.63
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,868.61,628.26
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,849.71,614.33
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,827.21,598.13
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,799.72,579.88
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,769.06,559.47
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,734.05,533.46
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,696.43,505.13
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,654.91,474.62
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,611.12,441.76
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,564.0,405.63
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,515.19,367.35
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,463.87,326.07
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,411.28,282.8
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,357.65,238.34
