Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,304.8,194.53
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,249.55,149.94
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,194.55,109.43
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,132.06,72.29
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,86.12,63.7
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,84.7,62.93
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,83.15,62.04
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,75.32,55.92
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,73.81,54.92
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,70.51,52.56
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,67.12,50.07
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,63.02,46.93
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,58.94,43.69
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,51.96,37.94
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.58,29.93
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,32.2,20.74
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,21.9,9.81
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,64.56,30.97
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,131.73,98.36
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,224.06,175.8
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,320.25,255.46
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,388.03,310.61
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,467.13,372.4
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,538.93,426.15
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,613.19,479.82
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,664.15,514.93
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,714.41,548.11
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,755.28,574.0
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,798.89,601.42
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,830.75,620.15
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,859.76,636.82
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,882.1,647.57
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,889.44,648.3
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,899.9,653.96
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,906.68,657.27
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,907.37,655.38
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,904.27,651.17
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,894.7,642.89
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,881.32,632.29
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,862.5,618.49
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,840.08,602.44
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,812.24,583.93
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,781.28,563.06
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,746.3,537.1
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,708.65,508.97
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,666.57,478.32
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,622.29,445.41
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,574.97,409.54
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,525.76,371.33
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,473.54,329.91
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,420.12,286.56
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,365.06,241.21
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,309.35,195.17
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,252.5,149.9
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,195.86,108.58
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,138.78,75.83
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,80.56,58.99
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,79.14,58.21
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,77.61,57.31
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,75.48,55.81
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,73.28,54.24
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,70.11,51.99
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,61.71,45.41
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,57.68,42.31
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,53.65,39.1
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,47.11,33.72
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,40.56,28.09
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,31.28,19.91
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,20.58,8.48
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,88.02,41.22
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,177.87,133.83
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,258.77,202.74
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,357.61,283.69
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,425.53,338.45
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,496.99,393.79
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,562.14,442.5
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,629.22,490.74
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,676.32,521.63
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,725.43,553.23
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,767.08,577.91
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,806.82,600.76
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,827.3,611.15
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,854.22,625.91
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,874.56,636.14
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,891.57,644.2
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,901.03,647.39
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,906.79,648.32
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,906.88,646.04
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,903.13,641.49
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,892.88,634.25
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,878.83,624.71
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,859.32,610.79
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,836.23,594.66
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,808.5,576.78
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,777.6,556.77
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,741.89,530.98
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,703.54,502.87
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,661.73,472.86
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,617.63,440.5
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,569.93,404.84
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,520.42,366.8
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,468.64,325.9
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,415.58,282.96
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,360.48,237.68
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,304.79,191.7
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,248.21,146.58
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,191.78,105.3
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,134.87,72.52
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,85.42,62.85
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,83.21,61.46
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,72.59,53.27
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,70.61,51.88
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,68.56,50.42
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,65.58,48.31
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,62.55,46.1
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,53.61,38.95
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,49.41,35.58
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,43.46,30.68
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,37.54,25.57
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,28.96,17.92
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,20.46,7.85
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,96.03,41.55
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,201.81,151.29
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,282.39,220.48
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,372.35,294.65
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,439.62,348.51
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,510.36,402.61
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,571.39,446.57
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,631.21,487.24
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,680.81,519.51
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,729.35,550.25
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,770.31,573.93
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,809.18,595.69
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,829.73,605.78
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,856.69,620.15
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,876.85,630.27
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,893.61,638.26
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,903.1,642.97
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,908.88,645.49
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,909.0,643.62
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,905.26,639.49
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,895.43,632.93
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,881.77,624.08
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,862.22,610.27
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,839.07,594.27
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,811.27,576.53
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,780.29,556.66
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,744.85,531.54
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,706.73,503.96
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,664.77,474.02
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,620.51,441.73
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,572.84,406.27
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,523.28,368.35
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,471.23,327.4
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,417.91,284.37
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,362.87,239.29
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,307.53,193.73
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,250.55,148.1
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,193.8,106.44
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,137.03,73.73
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,87.09,63.9
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,76.16,55.58
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,74.5,54.58
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,72.27,53.11
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,69.95,51.56
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,66.65,49.19
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,58.46,42.75
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,54.31,39.53
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,50.14,36.19
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,43.84,30.99
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,37.55,25.56
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,28.57,17.56
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.65,6.73
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,103.42,40.63
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,211.65,158.57
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,291.49,227.77
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,380.55,301.59
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,447.76,355.74
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,518.41,410.15
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,575.64,451.68
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,637.0,493.59
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,686.6,526.1
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,735.1,557.07
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,775.12,580.31
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,803.77,595.36
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,833.38,612.12
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,860.06,626.77
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,879.08,636.3
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,894.63,643.63
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,904.62,648.76
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,910.89,651.64
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,910.26,649.19
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,905.72,644.41
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,895.86,637.69
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,882.18,628.63
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,862.64,614.84
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,839.5,598.8
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,811.32,580.48
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,779.99,560.07
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,744.02,534.13
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,705.55,505.9
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,663.89,475.85
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,619.99,443.49
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,572.63,407.82
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,523.72,370.04
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,471.92,329.09
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,418.95,286.22
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,364.52,241.51
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,309.61,196.2
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,253.12,151.18
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,196.87,109.92
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,140.39,76.92
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,80.92,59.3
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,79.54,58.55
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,78.05,57.68
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,75.02,55.46
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,71.83,53.09
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,68.61,50.8
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,60.3,44.27
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,55.25,40.32
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,50.09,36.15
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,43.8,30.94
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,37.52,25.51
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,28.17,17.17
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,18.83,5.51
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,101.31,34.52
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,207.79,155.24
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,286.14,223.29
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,373.35,295.45
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,442.06,350.61
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,514.41,406.11
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,575.38,450.84
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,634.32,491.91
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,685.26,525.08
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,735.19,556.62
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,776.16,581.2
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,815.01,603.89
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,845.73,620.75
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,863.0,628.6
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,883.02,638.35
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,899.64,645.83
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,909.49,650.77
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,915.6,653.48
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,915.13,650.84
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,910.81,645.94
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,900.37,639.05
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,886.13,629.87
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,864.8,614.95
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,839.96,597.9
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,812.23,580.21
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,781.39,560.36
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,745.13,534.53
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,706.41,506.56
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,664.67,476.77
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,620.76,444.69
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,573.25,409.32
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,524.17,371.74
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,472.83,331.3
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,420.39,288.92
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,366.04,244.55
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,308.31,197.59
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,252.07,152.8
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,196.38,111.74
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,140.49,78.61
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,90.86,67.76
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,119.66,91.27
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,164.82,127.83
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,117.12,89.99
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,75.69,56.7
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,72.1,54.12
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,68.42,51.39
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,62.69,46.78
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,56.82,41.91
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,49.36,35.63
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,41.85,29.05
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,28.9,17.7
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,18.22,4.29
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,82.86,22.27
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,171.31,127.24
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,245.65,191.71
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,329.65,261.54
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,403.97,321.34
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,477.22,378.13
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,540.86,425.62
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,606.14,472.67
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,657.41,506.97
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,708.06,539.68
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,747.0,562.51
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,788.33,586.53
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,820.44,604.74
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,849.77,620.92
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,871.74,632.41
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,878.45,633.96
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,889.3,638.44
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,896.55,640.66
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,896.44,638.26
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,892.59,633.67
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,884.07,627.55
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,871.81,619.17
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,853.29,605.92
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,831.26,590.53
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,803.49,572.41
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,772.7,552.16
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,738.02,527.09
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,700.85,499.95
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,659.93,470.63
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,616.86,439.12
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,570.1,404.35
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,521.73,367.43
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,470.82,327.47
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,418.79,285.65
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,364.96,241.86
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,311.01,197.74
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,250.05,149.82
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,194.03,108.76
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,138.11,75.8
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,87.96,64.86
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,86.58,64.02
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,85.1,63.06
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,76.21,56.16
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,73.81,54.46
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,70.49,52.09
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,67.09,49.62
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,61.95,45.64
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,56.74,41.46
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,49.3,35.32
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.52,26.98
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,28.42,17.16
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,17.4,2.77
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,78.8,15.34
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,162.23,119.54
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,241.77,187.97
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,337.5,266.81
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,407.55,323.21
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,481.47,380.34
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,547.97,429.06
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,616.45,477.31
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,667.33,510.55
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,717.53,542.42
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,757.24,566.42
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,798.95,591.36
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,830.39,608.37
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,859.01,623.23
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,869.29,626.23
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,887.38,634.48
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,897.44,637.86
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,903.86,639.08
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,904.7,636.89
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,901.75,632.49
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,891.85,625.99
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,878.2,617.26
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,859.55,604.2
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,837.34,588.97
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,809.72,571.53
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,778.97,552.04
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,743.45,527.22
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,705.32,499.99
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,663.76,470.67
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,619.96,439.05
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,572.6,404.22
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,523.49,367.05
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,471.91,326.8
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,419.17,284.6
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,364.56,240.45
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,310.39,196.4
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,254.96,152.24
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,192.89,106.67
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,136.41,73.48
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,85.21,62.14
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,83.7,61.33
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,82.07,60.39
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,73.68,53.9
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,71.47,52.35
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,68.03,49.89
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,64.51,47.31
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,59.96,43.82
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,55.41,40.18
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,47.89,33.98
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,40.33,27.47
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,27.4,16.17
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,16.68,1.12
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,60.0,5.43
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,127.1,92.5
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,214.93,166.68
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,302.73,239.2
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,372.4,295.46
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,447.02,353.38
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,522.51,409.73
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,594.22,461.42
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,647.26,497.48
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,699.83,531.48
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,744.89,558.26
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,788.48,583.34
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,816.06,598.33
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,845.96,614.78
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,868.52,626.57
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,887.84,636.27
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,899.12,640.83
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,906.78,643.23
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,894.04,632.75
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,891.37,629.03
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,882.72,623.2
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,870.38,615.15
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,852.81,602.59
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,831.73,587.9
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,804.41,570.17
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,774.1,550.19
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,738.82,524.91
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,701.17,497.67
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,660.25,468.57
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,617.27,437.37
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,570.59,402.81
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,522.56,366.35
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,471.9,327.04
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,419.31,285.31
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,364.74,241.42
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,310.33,197.35
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,254.69,153.65
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,199.77,113.58
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,145.05,81.28
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,95.4,70.48
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,86.54,63.86
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,85.14,63.12
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,82.84,61.51
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,80.44,59.82
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,76.74,57.19
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,72.94,54.42
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,67.03,49.82
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,58.5,42.9
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,49.89,35.69
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,41.25,28.19
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,28.92,17.28
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,16.58,0.0
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,77.65,1.19
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,162.0,118.67
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,241.06,187.36
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,331.32,262.2
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,407.16,323.2
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,482.29,381.35
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,548.99,430.18
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,617.67,478.29
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,669.63,512.48
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,720.96,545.34
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,762.22,570.41
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,805.69,596.53
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,836.83,613.88
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,865.12,629.19
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,876.26,633.14
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,895.29,642.43
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,905.38,645.88
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,911.81,647.14
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,912.59,645.29
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,909.57,641.2
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,900.02,634.8
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,886.66,626.12
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,868.64,613.57
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,846.95,598.75
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,818.56,580.84
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,787.01,560.8
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,751.35,535.89
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,712.96,508.13
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,670.69,478.03
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,626.12,445.59
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,578.56,409.41
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,529.14,370.98
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,476.24,330.44
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,422.15,287.7
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,366.58,242.26
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,310.44,196.03
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,252.99,149.87
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,195.78,107.5
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,138.79,73.93
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,85.85,62.7
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,74.97,54.44
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,73.22,53.37
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,70.89,51.71
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,68.47,49.97
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,65.11,47.55
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,56.97,41.19
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,52.74,37.91
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,48.53,34.51
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,42.19,29.26
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,35.9,23.79
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,25.68,14.62
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,15.49,0.0
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,73.86,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,154.35,112.42
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,232.29,180.23
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,320.78,253.54
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,389.82,309.45
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,471.36,372.51
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,539.71,423.63
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,610.12,474.56
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,662.41,509.62
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,714.1,543.2
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,758.67,571.24
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,797.68,595.01
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,829.86,613.37
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,859.26,629.67
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,881.44,639.74
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,888.14,639.65
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,899.0,643.79
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,906.22,645.63
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,906.86,643.69
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,903.78,639.56
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,894.22,632.77
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,880.91,623.75
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,862.21,610.1
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,839.97,594.32
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,812.32,576.62
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,781.58,556.86
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,746.47,531.99
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,708.75,504.74
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,666.92,475.02
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,622.92,443.07
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,575.72,407.18
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,526.8,369.2
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,474.88,328.8
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,421.88,286.54
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,367.36,242.34
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,312.31,197.38
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,255.78,152.67
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,192.61,106.3
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,135.84,72.56
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,83.08,60.52
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,81.45,59.6
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,79.71,58.56
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,85.2,63.19
