Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,96.62,72.6
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,80.96,60.38
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,61.9,45.21
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,57.22,41.58
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,52.54,37.81
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,45.28,31.71
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,38.01,25.35
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,27.05,15.49
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,18.04,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,73.49,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,154.97,112.04
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,237.56,183.82
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,338.17,266.52
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,348.7,275.99
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,341.74,270.5
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,432.59,340.15
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,511.41,398.51
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,574.1,442.96
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,638.16,487.12
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,726.42,545.94
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,801.2,592.42
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,766.77,564.56
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,705.3,516.18
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,812.16,589.84
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,888.9,636.26
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,857.06,611.48
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,788.31,559.76
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,862.81,610.81
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,902.22,633.67
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,892.7,626.99
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,879.45,618.42
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,858.63,603.85
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,834.38,587.22
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,807.38,570.33
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,777.32,551.37
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,726.18,511.56
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,662.91,464.57
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,612.52,430.54
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,563.32,396.65
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,554.19,390.74
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,523.66,367.48
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,472.9,328.72
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,420.27,287.47
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,366.31,247.22
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,329.42,221.48
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,270.19,170.97
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,199.82,113.3
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,164.43,100.31
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,162.73,122.84
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,121.16,90.93
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,81.84,60.25
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,78.52,57.85
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,75.01,55.25
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,71.4,52.67
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,67.7,49.95
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,61.91,45.43
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,56.01,40.65
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,47.78,33.74
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,37.15,24.62
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,25.36,14.03
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,13.63,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,57.02,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,122.93,87.95
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,211.7,164.0
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,300.1,237.4
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,370.65,294.8
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,446.42,354.09
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,521.55,409.76
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,592.59,460.37
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,646.03,496.79
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,699.03,531.32
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,744.82,559.01
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,789.14,585.04
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,816.1,599.08
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,845.88,614.81
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,868.51,624.5
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,887.88,631.94
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,899.58,635.32
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,907.67,636.4
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,907.91,632.98
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,904.39,627.37
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,895.62,620.84
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,868.56,603.07
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,858.54,594.95
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,830.54,575.47
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,803.83,558.36
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,774.14,539.06
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,739.22,514.88
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,702.08,488.91
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,625.49,434.81
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,550.39,382.12
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,548.76,381.54
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,524.33,363.03
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,474.72,325.45
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,422.26,285.07
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,369.63,244.25
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,318.9,204.65
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,273.32,175.51
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,249.36,165.31
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,209.16,141.31
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,185.54,139.29
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,141.46,106.08
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,110.82,82.75
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,105.44,78.85
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,100.8,75.48
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,94.54,70.93
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,88.07,66.12
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,78.99,59.04
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,69.67,51.55
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,57.01,41.14
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,43.7,29.87
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,27.97,15.87
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,22.29,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,49.55,32.09
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,126.24,95.95
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,197.29,154.76
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,272.83,215.77
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,341.38,269.68
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,284.28,223.45
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,217.66,169.21
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,321.55,250.07
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,413.52,318.54
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,498.94,378.52
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,567.09,424.49
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,677.96,500.44
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,771.43,561.81
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,731.26,529.2
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,665.87,481.74
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,577.34,419.63
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,507.62,368.98
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,414.13,302.73
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,342.81,250.73
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,380.07,277.7
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,415.84,302.69
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,503.08,364.1
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,568.77,409.13
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,525.65,378.28
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,474.55,342.67
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,416.26,302.11
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,361.32,263.32
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,400.69,291.89
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,436.48,316.79
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,434.71,315.15
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,429.46,310.87
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,413.68,299.31
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,389.68,281.22
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,356.5,256.33
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,320.54,229.52
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,286.39,200.75
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,250.23,170.94
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,208.23,145.25
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,173.65,135.98
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,171.69,135.23
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,160.0,126.56
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,141.34,111.9
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,125.98,99.77
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,111.23,88.17
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,96.18,76.07
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,81.1,63.54
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,66.78,51.4
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,50.56,37.37
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,34.22,23.06
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,20.43,10.39
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.29,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,8.37,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,16.79,7.1
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,34.93,22.63
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,53.14,38.02
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,75.0,56.35
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,96.83,74.41
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,71.74,53.52
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,51.39,36.51
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,53.34,37.96
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,55.3,39.39
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,83.88,62.14
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,113.81,85.6
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,85.6,62.92
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,59.36,41.88
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,250.44,193.34
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,468.07,357.49
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,499.65,379.63
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,530.07,401.15
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,329.53,250.75
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,149.56,111.43
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,155.44,116.01
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,161.2,120.32
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,220.61,165.68
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,279.44,209.86
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,327.81,245.74
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,361.9,270.63
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,257.46,192.68
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,154.05,114.23
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,154.71,114.84
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,155.3,115.29
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,209.21,156.35
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,260.44,194.74
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,260.91,195.3
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,261.65,196.13
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,266.72,199.5
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,268.65,200.27
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,191.98,143.27
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,122.23,90.99
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,108.27,80.45
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,94.64,73.33
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,80.99,62.39
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,66.96,51.01
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,80.72,62.8
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,93.36,73.67
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,81.21,63.81
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,68.96,53.72
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,56.96,43.53
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,44.86,33.09
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,33.28,22.98
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,21.36,12.46
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,12.56,4.18
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,5.51,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,10.64,2.45
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,19.82,10.53
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,29.03,18.44
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,39.81,27.57
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,51.0,36.9
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,33.24,22.03
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,16.01,7.63
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,60.31,44.03
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,109.53,83.71
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,122.68,93.91
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,135.87,104.1
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,149.53,114.63
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,163.23,125.1
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,121.76,91.82
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,82.37,60.26
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,92.91,68.5
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,103.45,76.65
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,143.51,107.78
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,183.67,138.4
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,188.48,141.8
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,193.17,145.19
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,227.23,170.89
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,260.7,195.8
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,187.06,139.98
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,115.57,85.12
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,125.35,92.82
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,134.87,100.18
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,165.55,123.75
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,195.33,146.39
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,149.9,111.66
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,105.41,77.42
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,143.4,106.98
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,179.54,134.68
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,172.08,129.01
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,164.75,123.57
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,174.96,131.76
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,183.65,138.84
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,183.57,138.29
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,184.73,147.63
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,152.48,121.77
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,122.53,97.53
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,117.38,93.68
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,112.08,89.61
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,98.08,78.32
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,83.98,66.74
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,69.19,54.21
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,54.27,41.32
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,40.2,28.96
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,25.98,16.34
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,14.87,5.8
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,6.29,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,12.17,3.58
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,23.29,13.38
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,34.49,22.95
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,48.93,35.14
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,63.22,47.02
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,44.42,31.29
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,28.26,17.78
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,58.37,42.44
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,90.89,68.66
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,152.27,117.78
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,215.51,167.06
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,250.09,193.06
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,266.54,204.94
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,327.54,250.72
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,388.17,294.95
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,402.73,304.68
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,416.88,314.24
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,392.43,294.32
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,368.27,274.92
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,373.19,278.22
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,377.63,281.05
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,419.43,310.26
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,458.9,337.0
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,350.58,258.88
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,239.73,177.56
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,220.72,163.8
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,202.07,149.91
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,280.37,208.29
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,348.97,257.97
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,237.93,176.53
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,130.69,96.06
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,221.87,165.31
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,302.22,224.19
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,296.84,219.38
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,288.53,212.41
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,225.6,167.24
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,176.16,132.13
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,173.23,130.33
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,169.09,134.06
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,142.93,113.43
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,115.95,91.82
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,122.05,97.28
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,122.32,97.88
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,107.84,86.26
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,93.04,74.18
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,77.88,61.4
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,63.34,48.89
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,47.72,35.28
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,32.01,21.37
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,18.88,8.57
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.51,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,7.08,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,13.71,4.58
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,26.48,15.8
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,40.64,27.76
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,57.56,41.92
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,74.21,55.64
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,136.17,106.43
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,191.42,150.65
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,213.66,167.59
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,235.63,184.13
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,367.85,287.47
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,485.44,375.75
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,559.64,428.86
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,613.26,466.61
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,492.03,373.82
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,367.36,277.42
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,513.64,387.08
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,657.72,489.91
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,594.6,441.57
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,551.25,407.9
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,573.37,423.6
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,593.5,437.48
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,640.76,469.93
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,667.98,488.11
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,654.85,478.44
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,639.89,467.72
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,630.82,461.76
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,618.32,453.11
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,412.74,305.65
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,217.22,160.43
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,237.49,176.01
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,256.56,190.17
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,308.83,228.39
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,348.54,256.07
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,328.22,239.94
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,305.93,222.19
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,247.24,181.02
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,201.17,149.82
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,148.28,110.38
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,95.99,73.82
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,93.59,72.3
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,91.12,70.67
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,91.61,71.36
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,91.88,71.85
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,79.72,62.06
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,67.46,52.01
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,55.45,41.96
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,43.34,31.62
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,31.74,21.51
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,19.83,11.01
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,11.41,2.66
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,11.46,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,25.38,13.2
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,66.69,48.75
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,104.52,80.99
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,140.77,111.55
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,191.42,152.96
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,190.94,151.77
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,202.86,160.18
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,474.52,376.86
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,724.28,559.03
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,439.73,345.79
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,91.68,67.77
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,217.6,167.82
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,340.0,260.73
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,437.31,332.11
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,513.07,385.98
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,558.7,417.8
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,603.1,448.4
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,585.55,432.99
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,566.98,417.43
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,589.33,432.76
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,609.6,446.24
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,642.85,468.63
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,656.71,477.72
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,584.8,426.57
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,528.5,386.14
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,555.8,406.4
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,582.81,425.31
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,493.98,361.65
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,415.72,305.41
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,456.08,334.84
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,481.26,351.35
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,455.75,331.1
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,420.84,302.97
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,362.15,260.26
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,318.7,230.12
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,268.5,181.27
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,196.11,114.46
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,139.99,79.25
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,86.0,65.88
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,108.14,84.58
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,151.8,120.93
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,117.29,92.88
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,88.71,69.46
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,80.03,62.58
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,70.83,55.1
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,60.85,46.66
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,52.6,39.51
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,42.58,30.69
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,32.47,21.53
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,20.34,8.58
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,35.34,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,107.95,73.27
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,200.75,156.32
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,293.08,233.9
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,366.41,294.39
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,445.45,357.15
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,284.0,228.12
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,84.31,62.89
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,197.04,154.58
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,324.29,254.13
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,571.34,445.78
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,803.55,611.84
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,831.26,627.67
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,861.32,646.42
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,778.6,584.25
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,666.93,498.66
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,623.24,465.0
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,556.47,414.77
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,547.83,406.76
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,538.27,397.96
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,590.69,435.76
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,656.45,481.61
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,579.98,426.17
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,521.77,383.52
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,512.6,376.87
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,502.57,369.43
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,584.28,429.65
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,649.18,475.83
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,563.03,412.97
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,487.29,357.77
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,488.08,358.31
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,480.58,351.75
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,465.21,337.72
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,425.51,302.45
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,370.55,256.68
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,315.26,210.2
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,259.33,164.1
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,204.33,121.84
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,142.67,82.06
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,88.85,67.68
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,113.95,88.65
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,141.96,111.97
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,109.07,85.38
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,78.18,60.13
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,73.64,56.72
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,69.0,53.09
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,62.54,47.68
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,53.28,39.72
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,43.51,31.17
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,33.74,22.3
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,20.31,7.7
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.57,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.02,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,6.82,0.0
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,10.62,3.1
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,14.82,6.65
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,19.03,10.17
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,28.63,18.04
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,38.26,25.83
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,54.88,39.26
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,72.03,52.95
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,76.39,56.23
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,80.8,59.54
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,86.9,64.2
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,93.0,68.83
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,124.47,93.37
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,156.22,117.72
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,149.84,112.48
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,143.68,107.51
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,152.2,113.73
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,160.62,119.82
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,161.89,120.64
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,163.1,121.44
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,177.65,132.46
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,191.92,143.19
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,182.53,135.92
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,173.26,128.81
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,157.05,116.43
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,141.13,104.26
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,167.21,124.21
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,192.53,143.39
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,121.15,88.92
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,50.39,34.08
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,103.5,75.74
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,154.41,115.18
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,94.01,68.51
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,32.38,20.19
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,23.85,13.46
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,15.36,6.7
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,66.32,47.51
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,113.05,88.5
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,129.67,102.48
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,153.6,122.55
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,139.51,111.31
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,124.92,99.67
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,110.36,87.93
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,95.38,75.64
