Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,77.36,60.55
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,59.26,45.09
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,47.44,34.74
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,35.33,23.77
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,18.1,5.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,6.29,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,12.18,3.07
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,24.85,14.58
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,39.05,26.77
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,56.07,41.19
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,72.78,55.15
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,83.31,63.62
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,93.98,72.01
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,116.3,89.96
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,138.67,107.69
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,145.62,112.59
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,152.76,117.63
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,252.25,196.05
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,338.83,262.06
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,373.61,286.8
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,407.85,310.93
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,397.37,301.28
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,386.72,291.77
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,420.34,314.7
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,452.79,335.76
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,510.17,374.5
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,545.41,396.52
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,561.89,404.27
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,576.06,410.17
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,591.76,424.02
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,613.75,441.68
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,496.73,362.27
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,390.08,287.37
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,416.26,307.5
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,440.94,325.42
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,398.22,294.81
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,361.09,268.21
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,351.65,261.29
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,340.31,252.52
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,292.27,217.41
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,249.19,186.12
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,200.76,150.56
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,161.58,121.8
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,165.67,125.23
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,167.52,133.52
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,132.88,105.55
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,96.45,75.73
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,106.23,84.24
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,117.37,93.88
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,103.19,82.44
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,88.38,70.28
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,74.59,58.59
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,60.36,46.25
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,45.88,33.52
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,31.08,20.22
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,15.91,3.1
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,7.58,0.0
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,16.75,7.91
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,25.95,15.76
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,36.72,24.81
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,47.64,33.82
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,131.57,103.18
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,214.74,169.8
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,106.13,81.89
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,12.98,4.96
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,107.52,81.62
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,214.33,165.14
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,279.25,214.63
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,325.61,249.34
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,477.13,363.6
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,629.57,473.1
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,668.73,499.61
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,706.15,525.29
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,717.38,532.08
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,745.04,549.89
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,666.67,492.01
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,589.46,434.84
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,690.35,508.46
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,778.39,570.44
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,803.47,591.3
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,795.21,588.87
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,759.76,562.98
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,721.56,534.14
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,678.8,502.64
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,633.86,468.85
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,518.73,382.37
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,418.4,307.96
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,441.85,322.76
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,429.3,305.76
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,373.57,258.74
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,317.69,211.29
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,255.56,159.96
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,198.25,115.46
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,141.99,80.09
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,88.13,67.21
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,85.79,65.7
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,77.27,59.02
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,75.36,57.67
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,73.46,56.31
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,69.37,53.19
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,65.2,49.92
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,59.18,44.84
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,50.6,37.4
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,40.72,28.7
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,30.86,19.63
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,15.55,1.43
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,37.27,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,109.7,69.47
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,206.68,160.65
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,299.71,240.01
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,376.75,304.18
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,459.78,370.73
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,538.12,431.2
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,612.56,486.7
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,669.31,527.39
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,725.7,567.08
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,775.86,600.41
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,819.62,628.65
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,853.24,650.21
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,884.05,669.74
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,910.01,684.47
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,919.88,688.15
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,931.37,694.56
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,939.16,698.58
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,941.15,697.72
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,939.3,694.45
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,929.41,686.7
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,915.69,676.55
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,895.96,661.43
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,872.62,644.02
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,843.3,623.94
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,810.8,601.69
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,774.53,575.29
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,735.47,545.45
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,691.68,512.72
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,645.61,477.67
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,596.36,439.62
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,545.39,399.27
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,491.29,355.41
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,436.11,309.6
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,379.31,261.84
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,319.19,211.33
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,260.17,162.65
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,201.88,117.66
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,144.48,81.43
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,89.3,67.94
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,86.83,66.31
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,78.23,59.6
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,76.03,58.0
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,73.81,56.38
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,69.67,53.24
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,65.47,49.95
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,59.06,44.64
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,52.61,39.08
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,40.46,28.43
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,30.89,19.53
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,59.85,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,170.01,108.1
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,269.13,210.18
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,376.4,301.06
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,454.03,366.07
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,536.27,432.02
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,605.7,483.8
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,673.93,532.66
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,727.3,568.56
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,779.65,602.79
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,824.13,630.86
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,856.43,650.01
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,887.52,667.97
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,915.56,683.7
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,935.87,694.14
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,952.62,702.27
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,961.81,706.88
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,967.11,709.09
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,966.04,705.85
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,960.95,700.17
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,949.0,691.29
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,933.11,680.01
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,909.66,664.07
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,882.61,645.84
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,852.82,625.59
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,819.77,603.15
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,781.38,576.06
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,740.29,545.3
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,695.57,512.37
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,648.59,477.11
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,598.38,438.75
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,546.62,398.21
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,460.31,333.88
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,396.33,288.28
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,371.97,262.94
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,322.53,214.11
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,259.48,162.12
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,201.06,116.84
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,143.35,80.37
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,87.67,66.59
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,84.98,64.8
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,76.48,58.15
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,94.31,73.16
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,120.83,95.33
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,90.44,70.55
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,62.0,47.0
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,56.55,42.51
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,51.15,37.82
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,38.74,26.96
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,28.79,17.69
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,57.82,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,163.51,100.7
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,257.68,200.02
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,356.68,283.42
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,435.84,348.67
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,519.67,414.78
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,586.79,464.28
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,655.35,512.38
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,710.11,549.52
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,759.69,582.14
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,805.1,610.05
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,848.54,636.07
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,881.12,655.22
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,910.7,672.29
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,920.84,675.18
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,939.69,684.02
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,949.42,686.88
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,955.36,687.5
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,954.93,684.22
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,950.6,678.69
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,939.6,670.47
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,924.74,660.01
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,904.26,646.65
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,880.12,631.06
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,850.42,611.91
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,817.48,590.66
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,779.89,565.14
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,739.5,535.98
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,694.81,504.34
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,647.86,470.33
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,597.61,433.05
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,545.62,393.38
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,490.83,350.43
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,434.95,305.33
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,354.13,248.12
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,311.61,223.5
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,268.79,180.26
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,199.55,115.63
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,158.87,103.38
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,181.1,142.18
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,161.46,127.08
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,149.45,118.09
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,108.8,85.25
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,72.83,55.75
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,66.5,50.79
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,59.86,45.41
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,53.98,40.51
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,48.1,35.39
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,38.34,26.71
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,26.65,15.9
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,36.34,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,104.8,60.67
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,205.83,158.59
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,300.1,237.23
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,376.36,299.34
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,458.5,363.25
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,534.39,418.95
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,605.71,469.04
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,560.71,431.72
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,492.85,378.54
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,423.95,324.57
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,347.58,264.4
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,635.08,475.61
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,872.5,628.66
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,895.51,634.9
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,915.2,642.0
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,927.49,648.95
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,936.11,653.91
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,936.22,653.63
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,932.51,651.22
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,832.26,586.7
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,711.71,505.16
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,810.41,576.06
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,857.97,608.64
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,816.07,579.16
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,751.83,534.27
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,698.18,499.52
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,645.48,464.49
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,654.99,473.96
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,636.79,462.75
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,588.57,427.41
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,538.83,389.94
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,487.5,349.94
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,432.63,306.05
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,332.16,235.43
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,278.97,204.28
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,265.1,185.55
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,227.8,148.06
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,185.18,125.72
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,165.97,130.72
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,151.04,119.35
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,135.38,107.24
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,129.39,102.73
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,120.9,96.1
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,105.08,83.41
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,88.92,70.18
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,72.67,56.42
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,56.15,42.15
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,40.5,28.45
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,24.66,14.09
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,12.46,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,41.18,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,125.13,70.65
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,215.3,166.35
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,308.87,244.84
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,385.26,306.57
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,474.72,374.92
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,542.34,423.88
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,611.54,471.46
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,668.29,506.34
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,724.68,539.23
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,771.11,563.92
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,815.94,586.6
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,849.93,607.44
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,875.28,623.03
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,897.52,635.63
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,916.38,646.2
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,928.63,654.08
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,937.21,659.87
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,937.27,660.08
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,933.51,657.97
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,923.95,652.82
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,910.6,645.37
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,707.43,509.35
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,465.32,337.64
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,672.27,489.88
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,796.7,577.11
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,715.28,517.05
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,617.95,447.42
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,643.27,468.35
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,640.34,467.45
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,532.02,387.92
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,439.61,320.74
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,451.91,327.58
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,431.57,306.05
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,375.61,260.02
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,320.08,213.87
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,263.07,167.47
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,207.12,124.62
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,143.13,94.11
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,157.24,123.72
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,108.67,84.57
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,87.35,67.38
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,83.71,64.65
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,79.92,61.74
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,74.71,57.71
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,66.84,51.31
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,58.52,44.33
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.09,37.01
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,38.24,26.51
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,26.32,15.18
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,38.51,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,118.95,63.78
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,208.19,161.39
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,299.14,239.11
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,375.53,302.42
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,457.71,367.53
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,532.8,424.18
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,603.53,475.35
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,660.86,515.62
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,717.87,554.81
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,765.64,585.61
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,811.91,614.87
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,846.73,635.57
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,878.93,654.36
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,897.81,664.78
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,920.05,677.6
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,931.83,684.19
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,939.91,688.56
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,746.28,552.58
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,510.42,378.24
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,740.09,549.96
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,901.16,661.67
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,879.3,644.43
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,868.1,635.78
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,765.85,561.74
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,653.86,478.95
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,708.11,522.17
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,721.44,535.13
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,678.59,503.31
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,640.01,473.91
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,590.85,436.51
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,540.02,396.83
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,485.77,353.41
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,430.78,308.24
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,348.47,248.56
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,302.25,220.25
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,266.72,182.84
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,202.96,122.6
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,146.02,85.51
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,90.66,69.69
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,87.71,67.68
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,85.6,66.32
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,81.29,62.97
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,76.75,59.41
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,71.75,55.5
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,66.63,51.38
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,55.99,42.27
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,47.48,34.76
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,36.21,24.75
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,24.91,13.77
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,37.33,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,115.32,58.09
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,210.11,163.18
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,307.24,246.63
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,168.64,136.71
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.07,0.0
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,141.18,112.86
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,287.16,230.62
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,343.6,274.14
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,401.24,317.76
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,454.39,357.01
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,529.48,411.45
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,713.96,551.28
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,887.3,672.24
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,724.15,550.84
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,507.25,384.47
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,539.91,408.55
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,571.3,430.61
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,584.19,438.21
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,595.63,444.85
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,699.02,520.49
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,792.91,587.2
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,711.14,526.03
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,646.48,477.07
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,752.08,558.35
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,807.3,600.57
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,581.59,435.68
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,342.12,254.01
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,394.79,293.91
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,444.9,330.44
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,515.57,383.89
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,538.55,398.4
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,484.57,354.88
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,429.56,309.45
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,372.55,260.85
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,315.57,211.82
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,251.23,170.65
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,235.41,171.9
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,206.15,149.25
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,162.49,128.92
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,116.3,91.65
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,75.5,58.15
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,74.72,57.75
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,91.7,72.29
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,68.35,52.86
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,55.57,42.16
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,49.88,37.23
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,44.25,32.14
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,34.39,23.27
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,22.86,11.88
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,11.8,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,43.41,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,127.75,60.25
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,222.84,172.86
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,324.17,259.66
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,201.94,163.05
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,52.82,37.98
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,193.03,154.55
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,321.12,256.88
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,314.2,248.99
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,284.33,223.68
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,318.28,248.86
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,351.98,273.21
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,487.24,376.35
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,626.77,478.3
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,545.73,414.84
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,483.87,365.55
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,521.0,392.46
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,556.9,417.81
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,609.84,455.22
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,681.03,504.22
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,622.52,461.14
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,584.33,432.5
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,570.7,421.55
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,556.4,410.09
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,538.0,396.59
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,519.3,382.92
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,502.45,370.81
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,485.17,358.34
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,531.76,393.12
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,560.09,413.45
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,450.57,333.1
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,353.95,262.18
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,363.91,269.69
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,366.19,270.37
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,254.17,188.07
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,158.92,118.23
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,211.35,153.26
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,239.67,168.81
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,204.91,147.15
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,172.14,135.97
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,158.68,125.79
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,144.99,115.29
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,113.69,89.88
