Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,75.76,58.55
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,64.14,49.07
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,52.42,39.29
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,41.3,29.76
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,29.81,19.75
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,19.44,10.64
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,9.11,1.13
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,4.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,21.8,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,67.73,26.48
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,156.29,119.79
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,243.61,194.64
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,267.67,215.71
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,290.09,233.83
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,433.33,347.31
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,570.43,450.52
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,637.06,496.61
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,695.88,535.82
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,617.69,474.05
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,516.88,395.42
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,585.33,444.7
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,654.35,492.22
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,793.1,590.05
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,912.65,667.67
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,925.18,673.52
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,934.07,678.02
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,937.13,679.28
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,936.35,678.24
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,744.99,545.25
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,519.25,380.69
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,571.39,418.7
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,619.14,451.49
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,642.81,467.66
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,647.99,471.36
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,704.33,514.54
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,728.19,534.01
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,592.58,434.44
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,463.55,339.33
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,447.29,328.0
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,429.22,314.53
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,447.46,325.41
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,433.28,308.39
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,377.65,262.4
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,322.07,216.05
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,247.17,167.82
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,225.84,164.55
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,171.48,114.95
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,94.92,72.54
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,91.42,70.16
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,88.79,68.41
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,84.86,65.41
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,80.77,62.26
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,74.85,57.62
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,65.87,50.27
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,56.86,42.68
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,47.74,34.72
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,35.19,23.58
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,22.54,10.44
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,35.37,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,108.61,40.21
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,202.79,155.53
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,294.54,234.5
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,372.7,299.2
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,456.71,365.44
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,523.69,415.76
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,602.27,472.02
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,660.55,511.21
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,718.51,549.04
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,764.65,576.82
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,809.07,602.82
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,844.41,624.32
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,877.17,644.01
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,902.37,657.32
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,916.8,663.65
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,929.27,670.24
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,938.08,674.6
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,939.19,674.65
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,936.5,672.47
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,694.55,506.87
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,401.09,293.7
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,511.5,374.12
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,596.83,433.11
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,606.65,439.63
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,624.85,452.02
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,695.16,504.94
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,731.31,532.81
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,588.24,428.78
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,452.58,329.59
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,439.27,320.53
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,423.87,309.07
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,445.39,322.9
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,433.58,308.2
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,374.17,262.15
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,327.89,227.44
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,274.85,190.5
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,240.21,170.01
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,202.13,145.0
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,169.61,132.71
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,149.93,117.63
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,126.96,99.64
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,113.09,88.66
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,99.1,77.44
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,84.09,65.32
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,68.95,52.85
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,53.71,40.0
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,38.31,26.76
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,24.77,14.9
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,10.65,1.56
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,5.51,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,4.94,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,7.61,0.65
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,8.38,1.26
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,9.15,1.85
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,231.93,183.35
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,465.89,359.65
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,360.52,276.09
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,212.9,161.03
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,300.02,226.79
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,367.89,275.6
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,380.05,283.1
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,391.74,290.52
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,534.68,392.57
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,672.35,484.88
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,612.43,441.81
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,573.29,413.9
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,564.77,407.03
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,555.34,399.36
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,643.5,461.84
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,716.87,511.98
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,508.42,368.45
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,309.44,225.78
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,438.12,320.51
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,545.27,394.44
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,551.6,398.57
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,536.33,386.44
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,484.8,347.18
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,433.16,306.91
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,273.74,194.56
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,164.84,121.34
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,196.9,144.73
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,221.71,162.22
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,196.87,141.33
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,158.51,124.33
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,128.32,100.6
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,94.54,73.43
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,85.64,66.37
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,84.05,65.29
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,76.74,59.47
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,69.26,53.35
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,59.06,44.69
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,48.7,35.59
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,34.22,22.71
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,19.55,6.65
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,25.98,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,75.17,16.97
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,183.04,139.81
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,274.8,218.94
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,352.78,283.82
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,436.65,350.51
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,507.69,404.7
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,581.75,458.91
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,436.94,344.28
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,256.65,199.68
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,385.94,299.93
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,521.02,398.63
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,701.36,529.22
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,877.05,646.19
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,778.68,573.15
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,659.87,485.56
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,810.7,592.83
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,938.0,675.23
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,720.12,524.26
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,439.21,321.7
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,305.02,226.01
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,168.69,124.27
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,119.84,87.14
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,72.39,50.55
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,132.04,96.33
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,191.45,141.03
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,407.75,301.95
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,594.91,432.52
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,399.99,293.76
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,219.08,161.04
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,373.44,275.47
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,490.02,355.68
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,470.89,339.73
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,432.69,308.02
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,349.39,248.37
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,297.24,215.05
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,195.63,142.02
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,110.24,80.71
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,121.82,79.59
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,107.14,82.64
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,103.29,79.98
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,98.43,76.45
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,93.02,72.42
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,87.44,68.18
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,79.61,61.93
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,71.58,55.33
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,60.79,46.03
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,49.76,36.27
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,33.98,22.28
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,18.05,4.39
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,20.71,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,62.54,8.18
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,152.88,115.33
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,238.18,188.52
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,330.11,263.85
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,413.86,330.55
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,484.02,384.5
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,557.0,438.71
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,615.87,481.38
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,675.18,523.34
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,733.85,562.53
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,782.84,594.18
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,820.35,616.69
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,855.38,637.27
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,882.09,652.05
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,905.71,664.76
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,920.17,672.77
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,931.1,678.64
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,934.78,678.56
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,934.72,676.25
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,815.69,592.49
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,686.97,499.79
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,686.41,498.88
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,683.51,495.6
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,762.44,554.05
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,808.11,588.44
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,772.02,562.89
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,733.14,535.56
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,589.42,431.24
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,452.62,330.77
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,518.34,380.05
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,542.39,395.2
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,488.61,353.27
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,434.32,309.97
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,341.53,243.32
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,285.8,208.39
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,261.2,188.67
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,233.82,167.16
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,176.54,117.96
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,98.04,75.22
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,94.4,72.74
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,91.55,70.81
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,87.02,67.47
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,79.97,61.96
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,72.78,56.2
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,65.46,50.16
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,55.44,41.5
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,45.3,32.48
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,31.37,20.02
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,17.33,2.31
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,41.04,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,118.51,9.9
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,234.04,179.22
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,346.39,276.74
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,430.9,347.44
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,520.9,418.88
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,592.55,472.53
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,666.26,525.64
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,578.74,456.75
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,462.05,362.8
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,346.58,271.16
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,205.92,158.06
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,336.24,259.43
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,471.28,359.72
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,443.74,336.06
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,391.95,295.5
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,393.89,296.14
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,395.52,296.43
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,515.71,384.25
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,610.08,450.84
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,808.94,595.86
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,928.58,677.34
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,807.95,591.99
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,652.79,477.93
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,647.67,475.06
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,640.14,469.71
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,709.65,523.57
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,733.56,544.18
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,689.0,511.12
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,642.34,476.17
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,392.12,292.86
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,165.1,121.51
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,157.75,116.31
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,150.55,110.96
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,162.33,120.05
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,173.12,128.37
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,184.92,137.22
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,195.29,145.04
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,187.15,137.98
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,165.3,130.32
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,140.47,110.84
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,116.58,91.83
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,92.16,71.91
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,65.96,50.22
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,61.1,46.36
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,56.2,42.32
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,49.08,36.11
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,39.62,27.68
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,28.43,17.5
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,17.37,0.0
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.18,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.27,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,5.68,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,9.1,1.77
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,14.06,5.94
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,19.03,10.09
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,14.07,5.97
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,9.13,1.85
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,254.77,204.69
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,501.96,396.02
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,690.14,536.22
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,849.57,645.91
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,631.11,484.05
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,331.08,252.02
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,443.23,336.61
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,532.21,400.9
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,557.29,417.77
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,581.06,433.87
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,800.26,594.2
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,953.44,696.32
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,941.86,686.83
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,926.48,676.12
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,905.08,661.78
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,880.12,645.15
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,754.35,555.11
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,593.42,436.12
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,392.29,291.65
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,189.21,139.56
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,458.51,346.24
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,645.33,480.04
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,547.95,404.75
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,459.5,338.35
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,462.01,337.96
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,431.69,308.84
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,373.15,260.49
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,316.67,214.05
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,259.18,166.67
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,203.2,123.31
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,148.15,87.86
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,95.8,73.5
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,92.42,71.19
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,89.77,69.42
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,86.43,66.9
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,80.34,62.05
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,73.45,56.55
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,66.46,50.78
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,56.72,42.43
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,46.78,33.6
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,31.27,19.62
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,15.77,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,65.08,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,179.79,134.7
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,276.73,219.08
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,361.09,290.15
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,452.53,364.28
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,524.51,420.0
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,609.03,482.19
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,669.16,523.98
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,729.07,564.53
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,615.0,475.96
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,453.99,350.25
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,488.38,375.2
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,521.85,398.49
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,606.48,458.59
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,667.41,500.64
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,822.69,613.58
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,954.25,702.09
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,955.45,699.49
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,952.78,695.4
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,805.45,591.57
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,620.85,456.51
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,783.72,577.65
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,878.44,644.45
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,761.26,559.35
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,620.65,455.12
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,701.63,516.93
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,737.09,544.35
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,692.7,511.37
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,646.19,476.61
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,595.8,438.33
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,544.05,398.02
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,489.85,354.7
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,434.21,309.13
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,363.69,256.6
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,316.86,225.16
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,270.25,180.82
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,203.98,121.32
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,141.38,80.65
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,87.05,66.06
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,83.9,63.9
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,81.48,62.29
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,78.37,59.94
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,75.25,57.55
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,69.72,53.18
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,61.1,46.04
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,51.82,38.1
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,42.5,29.84
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,28.79,17.35
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,15.01,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,26.34,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,143.78,106.91
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,240.57,191.12
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,338.87,272.92
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,431.44,347.68
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,516.28,413.84
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,614.85,486.89
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,676.67,530.56
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,738.25,573.07
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,795.43,610.26
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,851.41,645.75
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,886.38,666.11
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,912.28,680.24
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,940.09,695.63
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,964.51,708.67
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,975.32,714.19
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,982.28,717.42
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,969.33,706.62
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,966.93,703.09
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,955.38,694.76
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,940.02,684.12
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,917.76,667.71
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,892.0,649.16
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,861.59,628.9
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,828.01,606.52
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,789.16,579.52
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,747.71,548.99
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,702.41,516.15
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,655.0,481.07
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,603.74,442.35
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,551.15,401.62
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,495.82,357.66
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,439.34,311.66
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,380.23,262.81
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,321.56,213.72
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,261.71,164.81
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,203.14,119.77
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,145.69,83.28
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,83.96,63.56
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,80.65,61.27
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,78.03,59.46
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,75.07,57.36
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,72.13,55.21
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,66.4,50.63
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,60.62,45.83
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,49.24,36.07
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,40.49,28.23
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,27.02,15.79
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,13.57,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.78,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,128.93,94.68
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,215.2,170.12
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,297.22,239.38
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,403.01,324.68
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,488.72,392.02
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,579.37,460.68
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,640.58,504.74
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,712.3,555.25
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,772.05,594.69
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,830.59,632.38
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,866.99,653.99
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,900.75,673.66
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,921.77,684.56
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,947.97,699.02
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,960.13,705.5
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,968.53,709.72
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,971.67,709.22
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,956.04,696.56
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,945.52,688.71
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,931.24,678.48
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,915.03,666.06
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,894.75,651.09
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,864.05,630.62
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,830.14,608.02
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,791.2,580.79
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,749.53,550.38
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,703.94,517.2
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,656.15,481.72
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,604.51,442.76
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,551.32,401.57
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,495.49,357.9
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,438.8,312.14
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,379.91,263.12
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,317.98,211.31
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,257.58,161.24
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,198.27,115.16
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,139.4,77.61
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,82.91,62.73
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,79.5,60.34
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,70.76,53.46
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,67.51,51.08
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,64.23,48.61
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,58.86,44.29
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,53.46,39.78
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,45.79,33.14
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,38.14,26.21
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,23.96,13.1
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,12.59,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
