Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,48.58,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,206.9,137.11
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,338.24,265.53
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,432.63,344.24
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,533.42,422.08
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,611.99,478.31
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,692.87,532.91
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,746.87,566.66
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,805.88,602.46
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,852.68,627.41
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,897.38,650.07
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,930.78,668.15
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,961.1,684.25
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,969.15,686.44
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,986.18,694.6
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,995.89,699.65
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,1001.71,702.54
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,999.04,699.63
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,992.39,694.47
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,979.8,686.02
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,963.31,675.35
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,940.22,659.9
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,913.49,642.29
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,881.04,621.92
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,845.34,599.47
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,804.62,572.5
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,761.17,542.99
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,713.65,510.26
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,663.92,475.19
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,565.55,404.35
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,471.22,336.95
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,472.74,335.65
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,439.13,305.26
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,378.68,256.61
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,317.02,206.7
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,255.81,157.76
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,196.11,112.72
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,137.33,75.92
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,75.2,55.84
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,72.18,53.78
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,69.08,51.56
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,65.0,48.48
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,60.89,45.28
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,54.25,39.91
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,47.56,34.26
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,37.71,25.62
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,25.95,14.75
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,12.97,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,15.68,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,127.33,80.38
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,224.33,174.7
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,326.63,258.63
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,421.03,333.16
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,503.8,395.24
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,590.64,456.82
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,472.15,365.55
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,340.87,262.87
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,438.22,336.42
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,561.84,423.93
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,506.99,380.55
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,471.37,351.62
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,491.29,364.2
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,510.11,375.54
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,551.47,404.07
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,591.47,431.18
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,815.62,586.33
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,986.71,693.43
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,975.54,685.14
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,960.48,676.49
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,823.84,585.95
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,674.17,481.52
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,786.04,563.25
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,842.48,603.46
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,621.13,449.53
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,379.23,274.26
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,439.47,318.96
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,479.86,347.52
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,543.22,393.36
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,556.79,400.92
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,468.24,335.27
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,392.73,280.98
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,371.37,258.75
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,318.9,209.4
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,256.96,159.18
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,196.33,112.88
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,136.09,74.75
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,78.56,58.89
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,69.78,52.09
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,66.89,50.02
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,62.35,46.52
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,57.73,42.86
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,51.65,37.91
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,45.56,32.71
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,35.97,24.29
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,26.36,14.92
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,41.36,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,185.16,116.43
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,305.56,240.64
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,400.91,320.59
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,501.53,399.3
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,575.79,452.52
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,651.64,503.55
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,714.08,544.2
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,776.12,583.15
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,822.6,610.45
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,867.07,635.91
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,902.05,657.35
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,934.23,677.0
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,949.37,684.93
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,968.63,695.72
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,979.54,700.15
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,986.64,702.38
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,985.37,699.53
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,980.21,694.48
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,968.16,686.69
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,952.31,676.67
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,770.36,553.59
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,561.51,405.17
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,582.54,421.69
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,613.83,443.51
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,698.82,506.45
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,748.35,543.34
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,701.47,509.9
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,652.82,475.06
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,599.92,436.4
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,546.47,396.2
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,489.7,352.34
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,432.66,307.02
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,374.6,260.35
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,319.72,215.84
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,262.91,170.51
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,208.33,129.29
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,158.93,104.79
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,145.47,113.49
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,119.74,93.24
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,93.14,71.94
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,85.77,66.22
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,78.22,60.18
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,67.66,51.39
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,56.88,42.12
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,41.74,28.91
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,26.55,14.58
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,14.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,133.9,79.3
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,254.16,198.86
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,346.49,277.56
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,446.8,359.1
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,543.48,433.69
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,639.51,504.37
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,701.79,548.34
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,763.86,591.06
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,817.85,626.06
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,865.02,655.65
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,899.08,675.57
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,930.21,693.39
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,954.09,706.26
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,974.52,716.9
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,970.84,712.82
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,976.97,715.61
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,822.49,607.47
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,608.17,450.0
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,810.89,599.39
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,942.93,688.68
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,918.18,669.56
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,890.09,649.46
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,858.58,628.68
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,823.98,605.77
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,784.56,578.31
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,742.59,547.88
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,696.32,514.3
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,648.02,478.5
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,596.25,439.4
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,543.2,398.24
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,447.41,326.16
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,371.22,270.6
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,356.0,252.54
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,310.56,207.17
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,250.98,166.23
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,216.81,149.1
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,156.14,99.56
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,73.1,54.98
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,70.34,53.07
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,67.54,51.05
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,63.08,47.48
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,58.58,43.77
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,51.87,38.16
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,45.14,32.29
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,34.85,23.16
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,22.83,11.29
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,135.86,76.97
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,260.2,203.51
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,351.63,282.41
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,451.18,364.38
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,537.68,431.28
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,621.97,493.65
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,685.1,537.94
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,748.04,580.74
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,582.0,454.08
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,343.99,267.47
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,655.58,507.57
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,911.6,686.45
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,780.68,589.55
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,620.56,468.02
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,535.53,403.83
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,450.23,338.43
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,441.35,330.54
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,432.39,322.43
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,729.89,543.63
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,931.19,681.6
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,908.0,664.34
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,881.49,646.51
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,851.27,626.24
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,817.98,603.88
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,698.24,515.48
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,568.45,418.27
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,626.39,463.44
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,648.06,480.07
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,595.43,439.94
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,541.75,398.31
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,484.77,353.83
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,427.44,307.64
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,350.28,249.71
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,298.04,213.69
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,258.43,175.93
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,198.26,122.25
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,144.37,87.56
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,94.69,73.35
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,90.88,70.64
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,84.33,65.56
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,78.18,60.59
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,71.96,55.43
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,62.14,47.15
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,52.17,38.45
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,38.01,25.92
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,23.73,11.45
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,12.59,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,13.35,1.93
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,29.61,18.04
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,55.9,40.31
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,80.96,61.47
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,110.84,86.41
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,156.39,123.44
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,211.88,168.4
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,268.18,212.98
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,341.14,268.66
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,393.79,307.6
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,463.24,359.59
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,533.06,410.5
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,467.84,358.05
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,376.64,286.96
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,560.07,425.3
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,741.55,553.89
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,702.6,522.8
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,662.37,492.43
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,714.07,530.02
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,780.19,575.58
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,718.15,529.77
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,675.12,497.42
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,605.5,447.17
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,524.92,388.97
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,469.42,348.95
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,406.0,302.72
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,406.79,303.59
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,413.11,307.94
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,429.82,320.25
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,442.83,328.76
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,254.56,190.48
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,85.55,62.26
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,54.7,38.16
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,23.78,13.52
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,42.25,28.51
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,60.77,43.6
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,54.54,38.71
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,48.33,35.55
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,42.51,30.82
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,36.71,26.03
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,30.54,20.8
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,24.39,15.51
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,19.03,10.86
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,13.67,6.13
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,8.72,1.69
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,3.78,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,1.97,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,3.78,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,7.58,0.49
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,12.91,5.12
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,18.26,9.75
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,24.39,14.98
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,30.54,20.15
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,24.03,14.61
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,17.54,9.1
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,21.39,12.27
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,25.24,15.42
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,45.29,31.98
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,65.46,48.46
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,72.92,54.3
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,80.75,60.4
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,94.81,71.62
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,108.89,82.8
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,140.51,107.92
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,172.17,132.73
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,150.77,115.54
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,130.05,98.95
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,114.48,86.47
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,99.25,74.26
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,174.07,133.78
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,248.89,192.15
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,136.84,104.02
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,30.11,18.67
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,127.96,97.06
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,225.08,173.1
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,168.93,129.18
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,114.73,86.55
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,96.21,71.97
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,77.93,57.47
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,150.82,115.33
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,213.32,163.81
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,165.13,126.91
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,118.0,90.72
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,136.56,103.85
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,139.72,114.01
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,125.57,102.42
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,110.91,90.27
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,96.19,77.89
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,81.04,64.92
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,65.75,51.64
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,49.1,36.87
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,33.36,22.57
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,17.3,5.56
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,9.05,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,7.21,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,14.46,6.13
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,25.19,15.5
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,35.96,24.85
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,48.75,35.71
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,62.01,46.77
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,74.71,57.15
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,87.37,67.32
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,99.52,76.92
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,111.66,86.37
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,240.11,190.65
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,358.94,283.11
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,381.7,298.61
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,403.93,313.85
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,503.0,388.12
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,576.15,441.37
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,570.64,434.42
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,564.18,427.39
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,593.02,448.13
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,619.43,466.71
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,509.6,385.14
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,386.62,292.96
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,359.04,272.69
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,332.67,252.82
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,383.49,291.59
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,440.87,334.04
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,368.15,279.62
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,311.5,237.07
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,306.67,233.72
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,300.82,229.32
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,337.14,256.66
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,358.72,271.04
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,311.29,234.15
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,270.27,202.56
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,239.66,177.46
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,207.57,151.74
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,167.92,124.88
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,140.74,114.16
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,125.86,102.08
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,110.6,89.51
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,95.21,76.64
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,79.5,63.25
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,63.41,49.36
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,47.06,34.93
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,31.64,21.0
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,15.86,3.52
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,8.26,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,167.66,70.9
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,330.61,262.42
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,428.58,347.89
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,533.57,432.38
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,611.57,491.78
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,691.77,549.68
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,752.61,590.17
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,807.84,624.98
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,855.36,651.88
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,900.78,676.35
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,933.66,693.03
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,963.48,707.41
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,971.16,708.07
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,988.1,715.01
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,997.27,716.96
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,1002.6,716.7
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,999.87,711.62
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,993.2,704.38
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,980.16,695.61
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,963.25,684.64
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,940.82,669.78
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,914.64,652.65
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,882.55,632.42
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,847.15,610.05
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,805.65,584.16
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,761.37,555.86
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,713.24,522.18
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,662.91,486.09
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,608.89,445.47
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,553.3,402.58
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,495.21,357.32
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,436.29,309.9
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,375.14,259.48
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,313.99,208.15
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,251.98,157.04
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,191.07,109.77
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,124.28,66.13
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,65.48,49.38
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,62.25,47.04
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,58.97,44.53
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,54.69,41.03
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,50.39,37.39
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,40.71,29.11
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,34.93,23.92
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,26.1,15.83
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,17.38,2.46
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,8.26,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,182.9,67.24
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,366.03,293.44
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,465.53,382.34
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,572.16,470.2
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,649.95,531.29
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,724.28,586.72
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,784.98,629.45
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,844.76,670.05
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,891.16,698.8
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,935.28,725.44
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,956.67,735.96
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,986.68,752.72
2016,9,29,9,45,878.5,86.5,4.4,22.5,649.5,1006.9,762.91
2016,9,29,10,0,893.0,88.0,4.4,23.0,692.0,1023.47,770.74
2016,9,29,10,15,903.0,90.0,4.4,23.5,728.0,1032.19,773.4
2016,9,29,10,30,913.0,92.0,4.4,24.0,764.0,1036.89,773.58
2016,9,29,10,45,920.5,93.0,4.4,24.5,792.0,1033.84,768.8
2016,9,29,11,0,928.0,94.0,4.4,25.0,820.0,1026.69,761.55
2016,9,29,11,15,933.0,94.5,4.4,25.0,840.0,1012.45,751.29
2016,9,29,11,30,938.0,95.0,4.4,25.0,860.0,994.21,738.54
2016,9,29,11,45,939.0,96.5,4.45,25.5,871.0,969.35,720.35
2016,9,29,12,0,940.0,98.0,4.5,26.0,882.0,940.76,699.79
2016,9,29,12,15,941.0,98.0,4.5,26.0,884.5,907.13,676.99
2016,9,29,12,30,942.0,98.0,4.5,26.0,887.0,870.1,651.86
2016,9,29,12,45,941.0,97.5,4.5,26.5,880.5,827.81,621.79
2016,9,29,13,0,940.0,97.0,4.5,27.0,874.0,782.63,589.51
2016,9,29,13,15,936.5,96.5,4.45,27.0,859.0,733.03,552.72
2016,9,29,13,30,933.0,96.0,4.4,27.0,844.0,681.17,513.45
2016,9,29,13,45,928.5,94.5,4.4,27.0,820.5,625.82,470.76
2016,9,29,14,0,924.0,93.0,4.4,27.0,797.0,568.77,425.55
2016,9,29,14,15,916.0,91.5,4.35,26.5,765.5,508.64,377.33
2016,9,29,14,30,908.0,90.0,4.3,26.0,734.0,447.69,326.84
2016,9,29,14,45,894.5,89.5,4.25,26.0,694.5,385.06,273.16
2016,9,29,15,0,881.0,89.0,4.2,26.0,655.0,322.74,219.06
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.5,259.07,165.05
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,191.34,111.19
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,127.97,69.5
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,67.32,51.66
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,64.46,49.56
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,61.57,47.37
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,56.9,43.56
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,52.19,39.6
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,41.97,30.77
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,35.8,25.17
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,26.13,16.13
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,16.55,0.0
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
