Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,185.05,54.71
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,372.19,297.85
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,472.98,387.31
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,580.88,474.9
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,562.01,460.96
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,527.27,433.45
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,694.21,557.88
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,853.7,666.91
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,899.95,690.22
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,943.84,711.72
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,976.39,729.07
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,993.16,736.09
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,1013.0,745.36
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,1029.12,752.24
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,1037.18,754.76
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,1041.22,754.99
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,1037.09,748.86
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,1028.88,740.47
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,1014.05,729.61
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,995.25,716.51
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,971.0,698.8
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,942.94,678.92
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,908.31,657.11
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,870.35,633.13
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,827.6,605.4
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,782.01,575.42
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,732.39,540.71
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,680.5,503.46
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,624.69,462.18
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,567.34,418.28
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,507.12,371.16
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,446.15,321.72
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,383.08,269.18
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,320.22,215.76
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,256.56,162.51
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,194.11,113.28
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,126.34,68.36
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,66.56,51.2
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,63.29,48.78
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,59.97,46.2
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,55.25,42.25
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,50.5,38.15
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,40.76,29.72
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,34.97,24.43
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,25.29,15.3
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,15.71,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,49.47,5.84
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,103.67,79.06
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,150.68,121.07
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,197.25,160.95
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,237.51,193.92
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,277.73,225.65
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,300.64,242.0
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,322.2,256.85
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,366.11,288.51
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,409.83,318.85
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,480.47,370.75
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,575.98,438.28
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,385.96,296.9
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,181.78,138.57
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,223.42,171.35
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,264.87,202.6
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,451.65,342.11
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,587.33,437.17
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,610.36,451.44
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,652.08,478.91
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,815.62,593.84
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,916.61,657.62
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,735.36,534.34
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,525.74,385.31
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,494.2,363.91
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,463.66,341.57
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,524.25,386.31
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,567.37,416.35
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,489.64,360.34
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,428.35,316.22
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,388.39,287.22
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,347.23,256.54
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,184.08,136.02
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,32.23,20.29
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,116.42,86.06
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,182.56,136.33
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,144.76,108.96
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,117.18,93.38
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,104.26,83.11
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,91.23,72.55
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,76.89,60.52
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,62.42,48.15
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,47.83,35.6
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,33.08,22.65
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,20.57,11.22
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,3.93,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,140.68,12.02
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,284.9,222.75
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,384.82,309.93
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,493.33,395.54
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,576.03,456.11
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,660.83,514.53
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,726.85,558.06
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,792.54,599.82
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,842.07,629.42
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,889.67,657.18
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,926.6,678.81
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,960.66,698.54
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,975.09,705.76
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,993.88,716.06
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,1005.77,722.62
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,1013.75,726.98
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,1012.2,724.16
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,1006.66,719.14
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,993.61,711.0
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,976.69,700.61
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,951.68,683.83
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,936.0,673.14
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,901.72,651.2
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,864.19,627.26
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,821.95,599.41
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,776.93,569.13
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,727.61,534.49
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,676.14,497.44
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,620.87,456.9
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,564.17,413.93
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,504.31,366.96
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,443.81,317.96
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,381.64,266.62
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,317.72,213.18
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,254.38,160.89
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,192.7,112.8
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,131.69,73.29
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,73.65,56.53
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,64.96,49.59
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,61.78,47.16
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,56.54,42.89
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,51.26,38.44
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,44.12,32.26
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,37.01,25.81
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,25.9,15.26
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,14.8,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,127.69,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,258.35,199.36
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,355.94,285.2
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,462.4,370.94
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,549.38,436.3
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,635.52,497.61
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,701.64,544.46
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,767.48,589.84
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,822.09,625.14
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,875.11,658.6
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,911.13,679.31
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,944.35,698.1
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,827.83,617.17
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,690.11,516.74
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,866.29,642.24
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,999.18,727.3
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,828.55,610.01
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,613.93,455.89
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,818.95,605.35
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,966.96,703.69
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,942.43,684.99
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,914.45,665.76
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,881.53,644.61
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,845.48,621.31
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,804.99,593.61
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,761.72,562.39
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,713.01,527.59
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,662.41,490.62
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,608.39,450.41
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,553.12,408.04
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,494.58,361.82
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,435.74,314.0
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,375.38,263.99
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,315.91,213.96
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,250.87,160.67
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,191.38,114.39
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,133.07,76.51
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,78.23,60.17
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,74.45,57.38
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,70.71,54.52
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,64.85,49.75
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,58.91,44.75
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,49.85,36.94
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,38.05,26.5
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,25.1,14.21
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,12.59,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,88.09,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,182.5,139.15
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,292.57,235.22
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,395.63,321.21
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,487.04,395.04
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,583.6,468.52
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,657.5,522.13
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,725.1,569.4
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,662.58,520.2
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,577.49,452.68
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,489.25,383.14
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,419.93,326.52
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,459.82,355.57
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,498.84,383.16
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,479.76,366.94
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,435.9,332.98
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,534.86,406.94
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,606.8,459.51
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,792.61,596.78
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,923.01,687.92
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,910.39,676.68
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,892.68,663.19
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,860.42,641.02
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,825.12,616.85
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,785.19,588.27
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,742.64,556.31
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,694.94,521.07
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,645.4,483.79
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,592.62,443.34
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,538.42,400.77
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,481.25,354.82
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,423.81,307.41
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,364.39,257.02
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,305.76,206.87
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,246.44,157.49
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,184.22,108.87
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,126.97,71.7
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,72.92,55.51
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,68.82,52.44
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,64.89,49.39
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,59.56,44.98
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,54.21,40.39
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,46.2,33.5
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,35.81,24.32
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,23.55,12.51
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,11.8,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,115.23,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,235.68,178.81
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,336.36,269.09
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,446.36,359.49
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,539.55,432.37
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,632.69,501.94
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,698.48,547.82
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,764.1,591.92
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,819.55,626.16
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,873.54,658.36
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,909.09,678.22
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,935.21,691.63
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,789.79,588.93
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,615.53,459.77
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,818.14,606.62
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,996.22,721.54
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,994.52,715.72
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,988.91,709.32
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,962.26,691.12
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,945.98,679.89
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,926.55,665.79
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,903.26,649.36
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,870.26,628.04
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,834.19,604.72
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,793.5,577.08
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,750.16,546.97
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,701.97,512.97
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,651.83,476.79
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,598.67,437.66
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,544.16,396.28
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,486.5,351.27
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,428.36,304.44
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,366.81,253.89
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,306.38,203.36
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,244.99,153.09
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,185.37,107.04
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,126.53,69.23
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,70.67,53.21
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,61.43,45.86
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,57.83,43.09
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,52.89,39.09
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,47.94,34.93
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,40.75,28.74
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,33.61,22.31
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,22.08,10.88
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,119.53,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,246.84,185.37
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,348.24,276.87
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,464.0,370.71
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,563.62,447.69
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,666.39,523.4
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,730.67,567.21
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,794.74,609.32
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,842.1,638.81
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,894.56,671.17
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,627.05,479.83
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,276.16,210.36
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,674.54,513.83
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,992.96,724.67
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,1001.69,725.79
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,1006.57,727.53
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,1006.08,724.58
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,1001.6,719.33
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,987.49,710.03
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,969.51,698.44
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,727.77,534.02
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,430.13,316.48
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,363.71,269.06
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,301.29,222.93
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,576.33,429.81
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,760.96,559.75
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,633.35,464.48
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,499.63,366.32
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,549.28,403.5
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,549.7,401.81
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,490.79,355.06
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,431.27,306.69
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,342.0,241.26
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,277.04,197.84
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,245.68,163.66
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,184.77,106.05
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,125.52,68.06
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,69.61,52.35
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,65.19,49.01
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,56.57,42.03
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,52.22,38.53
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,47.95,34.92
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,40.36,28.38
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,32.81,21.57
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,21.25,9.73
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,96.91,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,265.96,197.2
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,372.54,292.24
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,487.23,382.73
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,583.15,455.19
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,682.4,526.61
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,743.68,570.12
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,799.46,608.92
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,649.53,501.52
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,441.68,343.07
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,224.97,176.53
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.14
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,247.72,192.34
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,482.07,367.17
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,495.91,375.79
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,508.94,384.86
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,778.47,584.41
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,978.45,718.58
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,759.36,565.92
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,491.26,366.79
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,445.24,334.07
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,421.37,316.3
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,537.45,404.31
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,640.19,480.01
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,705.28,530.58
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,737.47,556.85
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,613.17,463.48
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,497.06,375.52
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,418.54,316.61
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,356.82,269.78
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,322.07,243.73
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,286.3,216.63
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,181.7,136.78
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,85.13,62.48
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,156.05,113.0
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,198.1,139.62
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,110.66,78.67
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,41.35,29.74
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,35.55,24.97
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,29.77,20.11
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,24.39,15.52
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,19.03,10.85
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,13.67,6.13
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,8.34,1.38
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,4.54,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.79,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,98.12,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,268.34,206.05
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,374.79,308.3
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,489.17,404.74
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,573.95,473.25
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,661.17,540.21
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,725.68,586.47
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,789.91,630.64
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,840.43,663.51
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,889.17,694.28
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,917.67,709.84
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,950.18,728.06
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,973.59,738.71
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,993.47,746.95
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,1003.56,750.11
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,1009.78,750.93
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,1008.73,747.55
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,989.97,732.73
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,976.99,721.31
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,960.24,707.56
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,936.93,690.1
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,910.1,670.52
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,877.28,648.74
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,841.35,624.87
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,800.7,596.52
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,757.34,565.5
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,629.96,470.92
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,496.81,371.76
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,543.38,406.66
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,550.2,408.76
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,491.87,361.87
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,432.78,313.33
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,371.24,261.92
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,311.06,210.93
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,249.66,159.93
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,190.19,113.29
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,130.9,74.21
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,68.67,52.5
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,63.86,48.77
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,59.97,45.7
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,54.05,40.77
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,48.03,35.59
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,40.04,28.56
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,32.08,21.21
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,20.1,7.57
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,143.38,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,365.57,277.52
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,473.51,384.4
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,583.1,475.17
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,665.64,540.18
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,749.84,602.76
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,720.96,578.34
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,664.73,533.7
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,694.82,553.47
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,721.93,569.95
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,884.21,682.01
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,1015.08,765.76
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,1034.55,773.44
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,1050.25,779.74
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,1057.8,781.38
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,1061.26,780.62
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,1056.95,775.06
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,1048.48,767.11
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,1033.4,756.62
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,1014.25,743.69
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,988.0,725.32
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,958.03,704.63
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,922.86,681.89
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,884.3,656.79
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,840.08,627.68
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,793.03,596.35
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,741.99,559.6
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,688.71,520.07
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,631.71,476.63
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,573.25,430.72
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,511.83,381.7
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,449.72,330.38
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,385.72,275.57
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,322.2,220.34
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,257.73,165.33
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,189.97,110.98
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,127.99,69.59
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,63.09,48.65
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,56.4,43.21
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,57.65,44.49
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,52.75,40.36
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,44.16,32.85
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,37.03,26.45
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,30.0,19.77
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,14.65,3.23
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
