Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,51.61,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,56.0,234.63,172.53
2016,10,30,7,30,296.0,52.0,2.0,19.0,94.0,361.5,290.46
2016,10,30,7,45,392.0,62.5,2.3,20.0,143.0,464.02,375.45
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,578.43,465.08
2016,10,30,8,15,544.0,81.0,2.6,21.5,242.0,654.73,521.77
2016,10,30,8,30,600.0,89.0,2.6,22.0,292.0,731.21,576.03
2016,10,30,8,45,651.5,91.0,2.6,23.0,342.5,795.69,618.23
2016,10,30,9,0,703.0,93.0,2.6,24.0,393.0,858.82,657.84
2016,10,30,9,15,729.0,97.0,2.5,24.5,437.5,897.26,679.73
2016,10,30,9,30,755.0,101.0,2.4,25.0,482.0,933.06,699.44
2016,10,30,9,45,776.5,103.0,2.3,25.5,521.5,951.67,707.32
2016,10,30,10,0,798.0,105.0,2.2,26.0,561.0,974.52,718.04
2016,10,30,10,15,811.5,107.5,2.1,26.5,594.0,986.16,721.32
2016,10,30,10,30,825.0,110.0,2.0,27.0,627.0,994.04,722.33
2016,10,30,10,45,838.0,110.0,1.95,27.5,653.0,994.66,719.46
2016,10,30,11,0,851.0,110.0,1.9,28.0,679.0,991.37,714.35
2016,10,30,11,15,857.0,111.0,1.9,28.0,696.5,978.47,705.4
2016,10,30,11,30,863.0,112.0,1.9,28.0,714.0,961.83,694.32
2016,10,30,11,45,878.5,106.0,1.9,28.5,726.0,930.98,672.93
2016,10,30,12,0,894.0,100.0,1.9,29.0,738.0,908.54,657.22
2016,10,30,12,15,894.5,100.0,1.95,29.0,738.5,875.62,636.49
2016,10,30,12,30,895.0,100.0,2.0,29.0,739.0,839.66,613.73
2016,10,30,12,45,896.0,98.0,2.1,29.5,731.5,799.16,587.0
2016,10,30,13,0,897.0,96.0,2.2,30.0,724.0,755.93,558.13
2016,10,30,13,15,892.0,95.5,2.25,30.0,707.5,707.49,524.02
2016,10,30,13,30,887.0,95.0,2.3,30.0,691.0,657.16,487.65
2016,10,30,13,45,882.0,92.0,2.35,30.0,666.5,602.87,447.41
2016,10,30,14,0,877.0,89.0,2.4,30.0,642.0,547.21,404.86
2016,10,30,14,15,616.0,164.5,2.45,30.0,543.0,440.52,325.0
2016,10,30,14,30,355.0,240.0,2.5,30.0,444.0,342.29,252.47
2016,10,30,14,45,591.5,160.0,2.55,30.0,473.0,344.3,247.21
2016,10,30,15,0,828.0,80.0,2.6,30.0,502.0,307.71,208.44
2016,10,30,15,15,806.0,77.0,2.6,29.5,457.5,245.7,156.67
2016,10,30,15,30,784.0,74.0,2.6,29.0,413.0,185.87,108.92
2016,10,30,15,45,754.5,69.5,2.6,29.0,364.5,126.57,67.95
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,70.94,43.01
2016,10,30,16,15,678.0,60.0,2.25,28.0,265.0,53.91,40.21
2016,10,30,16,30,631.0,55.0,1.9,27.0,214.0,45.72,33.36
2016,10,30,16,45,557.0,47.5,1.6,26.5,163.5,39.48,27.91
2016,10,30,17,0,483.0,40.0,1.3,26.0,113.0,33.31,22.29
2016,10,30,17,15,345.0,28.5,1.25,25.0,69.5,23.59,13.04
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,14.0,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,16.0,20.0,137.18,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.5,62.0,339.15,246.78
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,490.06,389.82
2016,10,31,7,45,557.5,46.0,1.9,18.0,156.0,591.27,472.94
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,688.32,548.12
2016,10,31,8,15,695.0,58.0,2.25,19.5,260.5,758.43,599.21
2016,10,31,8,30,744.0,63.0,2.3,20.0,313.0,828.03,647.38
2016,10,31,8,45,779.5,66.0,2.4,21.0,363.5,880.89,680.91
2016,10,31,9,0,815.0,69.0,2.5,22.0,414.0,931.77,711.96
2016,10,31,9,15,836.5,72.0,2.6,22.5,459.0,966.17,732.39
2016,10,31,9,30,858.0,75.0,2.7,23.0,504.0,997.5,750.6
2016,10,31,9,45,873.5,77.0,2.8,24.0,543.5,1005.49,751.69
2016,10,31,10,0,889.0,79.0,2.9,25.0,583.0,1022.29,758.91
2016,10,31,10,15,899.0,80.5,2.9,25.5,615.5,1029.12,760.13
2016,10,31,10,30,909.0,82.0,2.9,26.0,648.0,1032.12,759.12
2016,10,31,10,45,915.5,83.0,2.95,26.5,672.5,1027.08,753.55
2016,10,31,11,0,922.0,84.0,3.0,27.0,697.0,1018.15,745.73
2016,10,31,11,15,925.5,85.0,3.05,27.0,714.0,1002.41,735.15
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,982.9,722.27
2016,10,31,11,45,927.5,88.0,3.15,27.5,738.5,956.21,703.38
2016,10,31,12,0,926.0,90.0,3.2,28.0,746.0,926.13,682.38
2016,10,31,12,15,925.0,90.0,3.2,28.0,745.5,891.09,659.13
2016,10,31,12,30,924.0,90.0,3.2,28.0,745.0,853.01,633.8
2016,10,31,12,45,920.0,89.5,3.25,28.5,735.5,809.22,603.53
2016,10,31,13,0,916.0,89.0,3.3,29.0,726.0,762.99,571.46
2016,10,31,13,15,910.0,88.5,3.3,29.0,709.0,713.18,535.5
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,661.53,497.14
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.0,605.81,454.95
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,549.1,410.77
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.5,489.83,363.23
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,430.43,314.18
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,367.84,261.59
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,306.46,209.15
2016,10,31,15,15,800.5,76.0,3.3,28.5,451.5,244.43,156.99
2016,10,31,15,30,777.0,73.0,3.2,28.0,407.0,184.78,108.99
2016,10,31,15,45,743.0,69.5,3.15,28.0,358.0,126.36,68.4
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,72.14,43.82
2016,10,31,16,15,659.5,60.5,2.7,27.0,258.0,49.96,37.03
2016,10,31,16,30,610.0,55.0,2.3,26.0,207.0,45.51,33.33
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.5,39.28,27.84
2016,10,31,17,0,450.0,40.0,1.5,25.0,106.0,33.13,22.2
2016,10,31,17,15,311.0,28.0,1.45,24.0,65.0,23.07,12.5
2016,10,31,17,30,172.0,16.0,1.4,23.0,24.0,12.59,0.0
2016,10,31,17,45,86.0,8.0,1.35,22.0,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,14.0,2.3,20.0,16.0,64.34,0.0
2016,11,1,7,15,205.5,29.0,2.6,20.5,53.0,249.26,175.99
2016,11,1,7,30,340.0,44.0,2.9,21.0,90.0,387.35,308.68
2016,11,1,7,45,429.0,53.5,3.2,21.5,138.0,489.08,393.87
2016,11,1,8,0,518.0,63.0,3.5,22.0,186.0,594.64,477.83
2016,11,1,8,15,573.0,69.5,3.65,22.5,235.5,668.04,533.49
2016,11,1,8,30,628.0,76.0,3.8,23.0,285.0,741.84,587.05
2016,11,1,8,45,668.5,80.0,4.0,24.0,333.5,797.97,624.81
2016,11,1,9,0,709.0,84.0,4.2,25.0,382.0,852.77,660.43
2016,11,1,9,15,458.0,151.5,4.2,25.5,352.0,680.62,532.65
2016,11,1,9,30,207.0,219.0,4.2,26.0,322.0,461.56,361.92
2016,11,1,9,45,506.0,156.5,4.25,26.5,435.0,735.49,570.12
2016,11,1,10,0,805.0,94.0,4.3,27.0,548.0,968.24,728.93
2016,11,1,10,15,462.0,192.0,4.3,27.5,456.0,724.16,553.03
2016,11,1,10,30,119.0,290.0,4.3,28.0,364.0,433.16,330.86
2016,11,1,10,45,171.5,302.0,4.3,28.5,413.5,492.13,375.65
2016,11,1,11,0,224.0,314.0,4.3,29.0,463.0,548.83,416.67
2016,11,1,11,15,230.0,318.5,4.3,29.0,474.5,549.32,416.31
2016,11,1,11,30,236.0,323.0,4.3,29.0,486.0,548.73,415.46
2016,11,1,11,45,561.5,208.0,4.3,29.5,602.0,757.21,570.19
2016,11,1,12,0,887.0,93.0,4.3,30.0,718.0,895.0,663.82
2016,11,1,12,15,583.5,213.0,4.3,30.0,624.0,740.61,554.17
2016,11,1,12,30,280.0,333.0,4.3,30.0,530.0,558.64,418.96
2016,11,1,12,45,580.5,213.0,4.3,30.5,616.0,673.64,506.57
2016,11,1,13,0,881.0,93.0,4.3,31.0,702.0,741.87,557.04
2016,11,1,13,15,517.0,206.5,4.3,31.0,562.0,559.8,421.18
2016,11,1,13,30,153.0,320.0,4.3,31.0,422.0,376.4,282.47
2016,11,1,13,45,214.5,301.5,4.3,31.0,438.5,382.27,287.58
2016,11,1,14,0,276.0,283.0,4.3,31.0,455.0,390.16,292.76
2016,11,1,14,15,211.0,273.0,4.25,30.5,400.5,322.74,242.11
2016,11,1,14,30,146.0,263.0,4.2,30.0,346.0,270.93,203.22
2016,11,1,14,45,472.0,171.5,4.2,30.0,413.5,309.06,224.99
2016,11,1,15,0,798.0,80.0,4.2,30.0,481.0,300.7,205.45
2016,11,1,15,15,426.0,127.0,4.1,30.0,339.5,196.29,133.25
2016,11,1,15,30,54.0,174.0,4.0,30.0,198.0,135.56,100.04
2016,11,1,15,45,367.5,120.5,3.95,30.0,248.0,122.36,78.57
2016,11,1,16,0,681.0,67.0,3.9,30.0,298.0,68.65,40.49
2016,11,1,16,15,630.5,61.5,3.45,29.0,248.0,50.35,37.03
2016,11,1,16,30,580.0,56.0,3.0,28.0,198.0,45.98,33.41
2016,11,1,16,45,494.5,48.5,2.65,27.5,149.0,39.79,27.99
2016,11,1,17,0,409.0,41.0,2.3,27.0,100.0,33.73,22.43
2016,11,1,17,15,271.0,28.5,2.2,26.5,60.5,23.37,12.32
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,12.59,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,25.97,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,194.45,131.74
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,316.4,251.09
2016,11,2,7,45,342.0,61.0,3.15,22.5,129.0,419.96,338.76
2016,11,2,8,0,441.0,72.0,3.4,23.0,176.0,530.56,427.15
2016,11,2,8,15,220.5,71.0,3.55,23.5,123.0,331.44,269.91
2016,11,2,8,30,0.0,70.0,3.7,24.0,70.0,54.63,39.4
2016,11,2,8,45,329.5,83.0,3.85,24.5,220.0,457.31,371.06
2016,11,2,9,0,659.0,96.0,4.0,25.0,370.0,819.08,637.99
2016,11,2,9,15,686.5,100.0,4.05,25.5,413.5,858.45,660.67
2016,11,2,9,30,714.0,104.0,4.1,26.0,457.0,895.35,683.33
2016,11,2,9,45,369.5,160.0,4.15,26.5,343.5,600.59,467.35
2016,11,2,10,0,25.0,216.0,4.2,27.0,230.0,215.03,165.13
2016,11,2,10,15,26.0,228.5,4.15,27.0,244.0,225.63,173.65
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,236.19,181.42
2016,11,2,10,45,28.5,250.0,4.05,27.5,268.5,266.53,203.91
2016,11,2,11,0,30.0,259.0,4.0,28.0,279.0,273.65,208.55
2016,11,2,11,15,40.5,279.5,3.9,28.0,307.0,301.64,229.71
2016,11,2,11,30,51.0,300.0,3.8,28.0,335.0,328.61,249.88
2016,11,2,11,45,434.5,211.0,3.75,28.5,515.0,644.55,490.52
2016,11,2,12,0,818.0,122.0,3.7,29.0,695.0,875.96,651.66
2016,11,2,12,15,434.5,215.5,3.6,29.0,520.0,609.93,460.36
2016,11,2,12,30,51.0,309.0,3.5,29.0,345.0,315.94,237.69
2016,11,2,12,45,94.5,321.5,3.4,29.0,387.0,355.71,269.03
2016,11,2,13,0,138.0,334.0,3.3,29.0,429.0,404.91,305.69
2016,11,2,13,15,195.5,322.0,3.15,28.5,453.0,420.71,318.35
2016,11,2,13,30,253.0,310.0,3.0,28.0,477.0,430.9,326.5
2016,11,2,13,45,134.0,265.5,2.95,28.0,353.5,305.67,232.01
2016,11,2,14,0,15.0,221.0,2.9,28.0,230.0,180.47,136.16
2016,11,2,14,15,371.5,169.5,2.8,28.0,379.5,327.9,247.92
2016,11,2,14,30,728.0,118.0,2.7,28.0,529.0,407.58,300.0
2016,11,2,14,45,677.5,125.0,2.65,28.0,487.0,347.93,250.58
2016,11,2,15,0,627.0,132.0,2.6,28.0,445.0,293.05,205.26
2016,11,2,15,15,597.0,126.5,2.45,27.5,402.5,238.28,160.34
2016,11,2,15,30,567.0,121.0,2.3,27.0,360.0,187.03,119.9
2016,11,2,15,45,513.5,116.0,2.2,27.0,313.0,134.02,83.05
2016,11,2,16,0,460.0,111.0,2.1,27.0,266.0,91.0,61.69
2016,11,2,16,15,401.0,100.0,1.9,26.5,218.5,72.41,56.12
2016,11,2,16,30,342.0,89.0,1.7,26.0,171.0,64.73,49.6
2016,11,2,16,45,251.0,74.0,1.55,25.5,126.0,53.89,40.13
2016,11,2,17,0,160.0,59.0,1.4,25.0,81.0,42.68,30.06
2016,11,2,17,15,80.0,36.0,1.5,24.5,47.0,26.43,14.53
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.79,0.0
2016,11,3,7,15,0.0,5.5,1.2,21.0,5.5,4.16,0.0
2016,11,3,7,30,0.0,10.0,1.4,21.0,10.0,7.58,0.49
2016,11,3,7,45,0.0,16.5,1.6,21.5,16.5,12.53,4.73
2016,11,3,8,0,0.0,23.0,1.8,22.0,23.0,17.5,8.95
2016,11,3,8,15,0.0,29.5,1.85,22.0,29.5,22.48,13.17
2016,11,3,8,30,0.0,36.0,1.9,22.0,36.0,27.47,17.33
2016,11,3,8,45,0.0,77.5,1.95,22.5,77.5,60.61,44.69
2016,11,3,9,0,0.0,119.0,2.0,23.0,119.0,100.38,76.92
2016,11,3,9,15,0.0,118.5,2.0,23.0,118.5,97.5,74.3
2016,11,3,9,30,0.0,118.0,2.0,23.0,118.0,95.47,72.44
2016,11,3,9,45,17.0,170.5,2.0,23.5,180.5,162.84,126.73
2016,11,3,10,0,34.0,223.0,2.0,24.0,243.0,255.73,199.11
2016,11,3,10,15,23.0,217.0,1.9,24.0,230.5,211.05,163.29
2016,11,3,10,30,12.0,211.0,1.8,24.0,218.0,191.19,147.11
2016,11,3,10,45,190.0,246.0,1.75,24.0,369.5,447.16,347.09
2016,11,3,11,0,368.0,281.0,1.7,24.0,521.0,677.8,513.23
2016,11,3,11,15,234.5,302.5,1.6,24.0,457.0,536.99,407.53
2016,11,3,11,30,101.0,324.0,1.5,24.0,393.0,402.3,306.15
2016,11,3,11,45,52.5,256.0,1.45,24.5,292.0,279.72,213.8
2016,11,3,12,0,4.0,188.0,1.4,25.0,191.0,154.6,116.59
2016,11,3,12,15,116.0,262.0,1.3,25.0,343.5,348.56,267.28
2016,11,3,12,30,228.0,336.0,1.2,25.0,496.0,503.45,379.84
2016,11,3,12,45,114.0,177.0,1.2,25.0,257.0,249.97,191.73
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,13.8,5.46
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,13.03,4.91
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,12.26,4.29
2016,11,3,13,45,0.0,15.0,1.4,25.5,15.0,11.49,3.66
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,10.71,3.03
2016,11,3,14,15,0.0,39.5,1.55,25.5,39.5,30.28,18.93
2016,11,3,14,30,0.0,65.0,1.6,25.0,65.0,49.92,34.93
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,28.32,17.47
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,60.0,1.65,25.0,60.0,45.99,32.06
2016,11,3,15,30,0.0,111.0,1.6,25.0,111.0,83.92,62.95
2016,11,3,15,45,0.0,97.0,1.6,25.0,97.0,73.14,54.33
2016,11,3,16,0,0.0,83.0,1.6,25.0,83.0,62.5,45.77
2016,11,3,16,15,239.0,74.5,1.5,24.5,131.5,53.58,40.54
2016,11,3,16,30,478.0,66.0,1.4,24.0,180.0,52.78,39.82
2016,11,3,16,45,386.0,56.0,1.3,23.5,133.5,45.02,32.92
2016,11,3,17,0,294.0,46.0,1.2,23.0,87.0,34.85,23.72
2016,11,3,17,15,147.0,31.0,1.15,22.5,51.5,23.31,12.0
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,12.59,0.0
2016,11,3,17,45,0.0,8.0,1.05,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,17.0,3.25,18.0,17.0,12.96,2.86
2016,11,4,7,30,0.0,30.0,3.3,18.0,30.0,22.93,13.07
2016,11,4,7,45,0.0,48.0,3.4,18.0,48.0,40.46,28.17
2016,11,4,8,0,0.0,66.0,3.5,18.0,66.0,57.33,42.68
2016,11,4,8,15,0.0,84.5,3.55,18.0,84.5,74.31,57.1
2016,11,4,8,30,0.0,103.0,3.6,18.0,103.0,90.95,71.03
2016,11,4,8,45,0.0,100.0,3.7,18.5,100.0,83.48,64.52
2016,11,4,9,0,0.0,97.0,3.8,19.0,97.0,78.19,59.83
2016,11,4,9,15,0.0,99.5,3.8,19.0,99.5,79.25,60.54
2016,11,4,9,30,0.0,102.0,3.8,19.0,102.0,80.65,61.52
2016,11,4,9,45,0.0,99.5,3.8,19.5,99.5,77.82,58.89
2016,11,4,10,0,0.0,97.0,3.8,20.0,97.0,75.32,56.57
2016,11,4,10,15,0.0,122.5,3.75,20.0,122.5,97.29,74.36
2016,11,4,10,30,0.0,148.0,3.7,20.0,148.0,119.56,92.24
2016,11,4,10,45,4.0,178.0,3.65,20.5,181.0,150.14,116.62
2016,11,4,11,0,8.0,208.0,3.6,21.0,214.0,180.78,140.7
2016,11,4,11,15,6.0,196.5,3.55,21.0,201.0,166.85,129.34
2016,11,4,11,30,4.0,185.0,3.5,21.0,188.0,153.62,118.64
2016,11,4,11,45,2.0,169.0,3.5,21.5,170.5,137.07,105.11
2016,11,4,12,0,0.0,153.0,3.5,22.0,153.0,121.18,92.16
2016,11,4,12,15,3.5,178.5,3.45,22.0,181.5,145.4,111.54
2016,11,4,12,30,7.0,204.0,3.4,22.0,210.0,169.34,130.53
2016,11,4,12,45,3.5,156.5,3.35,22.5,159.5,125.89,95.81
2016,11,4,13,0,0.0,109.0,3.3,23.0,109.0,84.47,62.6
2016,11,4,13,15,2.0,147.5,3.25,23.0,149.0,116.63,88.43
2016,11,4,13,30,4.0,186.0,3.2,23.0,189.0,148.67,113.94
2016,11,4,13,45,2.0,155.0,3.2,23.0,156.5,121.86,92.71
2016,11,4,14,0,0.0,124.0,3.2,23.0,124.0,95.91,72.12
2016,11,4,14,15,0.0,130.5,3.15,22.5,130.5,100.78,76.35
2016,11,4,14,30,0.0,137.0,3.1,22.0,137.0,105.5,80.48
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,100.87,76.93
2016,11,4,15,0,0.0,126.0,3.1,22.0,126.0,96.23,73.39
2016,11,4,15,15,0.0,68.0,3.0,22.0,68.0,52.17,37.53
2016,11,4,15,30,0.0,10.0,2.9,22.0,10.0,7.61,0.69
2016,11,4,15,45,0.0,8.5,2.85,22.0,8.5,6.46,0.0
2016,11,4,16,0,0.0,7.0,2.8,22.0,7.0,5.31,0.0
2016,11,4,16,15,0.0,5.5,2.6,21.5,5.5,4.17,0.0
2016,11,4,16,30,0.0,4.0,2.4,21.0,4.0,3.03,0.0
2016,11,4,16,45,0.0,3.0,2.25,21.0,3.0,2.27,0.0
2016,11,4,17,0,0.0,2.0,2.1,21.0,2.0,1.51,0.0
2016,11,4,17,15,0.0,1.0,2.0,20.5,1.0,0.75,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,18.0,2.0,1.57,0.0
2016,11,5,7,15,0.0,11.0,3.2,18.0,11.0,8.35,0.0
2016,11,5,7,30,0.0,20.0,3.3,18.0,20.0,15.22,6.75
2016,11,5,7,45,0.0,32.5,3.4,18.0,32.5,24.81,15.09
2016,11,5,8,0,0.0,45.0,3.5,18.0,45.0,34.42,23.41
2016,11,5,8,15,0.0,58.0,3.45,18.0,58.0,44.78,32.28
2016,11,5,8,30,0.0,71.0,3.4,18.0,71.0,56.01,41.75
2016,11,5,8,45,11.5,112.0,3.4,18.5,116.5,108.12,85.64
2016,11,5,9,0,23.0,153.0,3.4,19.0,162.0,162.14,130.11
2016,11,5,9,15,25.0,171.0,3.3,19.5,182.0,179.74,143.75
2016,11,5,9,30,27.0,189.0,3.2,20.0,202.0,197.31,157.21
2016,11,5,9,45,13.5,109.0,3.15,20.5,115.5,100.15,77.49
2016,11,5,10,0,0.0,29.0,3.1,21.0,29.0,22.18,12.7
2016,11,5,10,15,0.0,30.5,3.0,21.0,30.5,23.35,13.64
2016,11,5,10,30,0.0,32.0,2.9,21.0,32.0,24.52,14.57
2016,11,5,10,45,0.0,53.5,2.85,21.5,53.5,41.09,28.07
2016,11,5,11,0,0.0,75.0,2.8,22.0,75.0,57.74,41.48
2016,11,5,11,15,15.5,173.5,2.75,22.0,184.0,155.37,120.32
2016,11,5,11,30,31.0,272.0,2.7,22.0,293.0,281.43,218.81
2016,11,5,11,45,23.0,256.5,2.65,22.5,272.5,235.05,181.79
2016,11,5,12,0,15.0,241.0,2.6,23.0,252.0,211.58,162.97
2016,11,5,12,15,17.5,248.5,2.55,23.0,261.0,218.69,168.53
2016,11,5,12,30,20.0,256.0,2.5,23.0,270.0,225.47,173.79
2016,11,5,12,45,10.0,191.0,2.5,23.0,198.0,159.75,122.33
2016,11,5,13,0,0.0,126.0,2.5,23.0,126.0,98.12,73.45
2016,11,5,13,15,103.0,217.5,2.5,23.0,284.5,264.5,206.33
2016,11,5,13,30,206.0,309.0,2.5,23.0,443.0,402.09,311.01
2016,11,5,13,45,103.0,232.5,2.55,23.5,299.5,260.58,201.39
2016,11,5,14,0,0.0,156.0,2.6,24.0,156.0,121.16,91.72
2016,11,5,14,15,96.0,204.5,2.6,23.5,258.0,215.44,166.5
2016,11,5,14,30,192.0,253.0,2.6,23.0,360.0,283.65,218.01
2016,11,5,14,45,185.5,235.0,2.65,23.0,332.5,251.11,191.5
2016,11,5,15,0,179.0,217.0,2.7,23.0,305.0,219.61,165.89
2016,11,5,15,15,280.5,183.5,2.7,22.5,306.0,204.87,149.73
2016,11,5,15,30,382.0,150.0,2.7,22.0,307.0,176.63,122.22
2016,11,5,15,45,415.5,131.5,2.7,22.0,283.5,137.31,91.06
2016,11,5,16,0,449.0,113.0,2.7,22.0,260.0,94.2,64.79
2016,11,5,16,15,393.5,100.5,2.55,21.5,213.0,72.71,57.57
2016,11,5,16,30,338.0,88.0,2.4,21.0,166.0,64.06,50.04
2016,11,5,16,45,259.0,70.5,2.3,21.0,121.5,51.66,38.92
2016,11,5,17,0,180.0,53.0,2.2,21.0,77.0,38.8,27.14
2016,11,5,17,15,90.0,31.5,2.15,20.5,43.5,23.35,11.36
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,7.87,0.0
2016,11,5,17,45,0.0,5.0,2.05,20.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,14.12,2.62
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,34.29,22.4
2016,11,6,7,45,8.0,58.5,2.4,16.5,60.5,63.87,48.18
2016,11,6,8,0,16.0,80.0,2.6,17.0,84.0,92.22,72.75
2016,11,6,8,15,26.0,100.5,2.7,17.0,108.5,135.78,109.85
2016,11,6,8,30,36.0,121.0,2.8,17.0,133.0,166.24,135.52
2016,11,6,8,45,33.5,138.5,2.9,17.5,151.0,180.2,146.36
2016,11,6,9,0,31.0,156.0,3.0,18.0,169.0,194.08,156.9
2016,11,6,9,15,34.0,174.0,3.05,18.5,189.5,214.01,172.37
2016,11,6,9,30,37.0,192.0,3.1,19.0,210.0,233.84,187.52
2016,11,6,9,45,60.5,217.5,3.2,19.5,249.5,283.96,227.36
2016,11,6,10,0,84.0,243.0,3.3,20.0,289.0,333.56,265.93
2016,11,6,10,15,42.0,137.0,3.35,20.0,160.0,165.86,131.56
2016,11,6,10,30,0.0,31.0,3.4,20.0,31.0,23.75,13.97
2016,11,6,10,45,0.0,36.0,3.5,20.5,36.0,27.61,17.12
2016,11,6,11,0,0.0,41.0,3.6,21.0,41.0,31.47,20.21
2016,11,6,11,15,0.0,34.0,3.55,21.0,34.0,26.09,15.77
2016,11,6,11,30,0.0,27.0,3.5,21.0,27.0,20.71,11.35
2016,11,6,11,45,0.0,35.5,3.5,21.0,35.5,27.26,16.7
2016,11,6,12,0,0.0,44.0,3.5,21.0,44.0,33.82,22.05
2016,11,6,12,15,0.0,31.5,3.4,21.0,31.5,24.19,14.17
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,14.57,6.3
2016,11,6,12,45,0.0,68.5,3.25,21.0,68.5,52.75,37.5
2016,11,6,13,0,0.0,118.0,3.2,21.0,118.0,91.69,69.04
2016,11,6,13,15,0.0,65.5,3.1,21.0,65.5,50.4,35.61
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,9.95,2.53
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,10.33,2.86
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,10.71,3.19
2016,11,6,14,15,79.0,133.5,2.9,21.0,177.0,149.2,115.92
2016,11,6,14,30,158.0,253.0,2.9,21.0,340.0,270.24,210.1
2016,11,6,14,45,79.0,139.5,2.9,21.0,183.0,140.86,107.85
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,19.86,10.85
2016,11,6,15,15,0.0,38.5,2.9,20.5,38.5,29.43,18.93
2016,11,6,15,30,0.0,51.0,2.9,20.0,51.0,39.03,27.07
2016,11,6,15,45,0.0,44.5,2.9,20.0,44.5,34.01,22.94
2016,11,6,16,0,0.0,38.0,2.9,20.0,38.0,29.0,18.78
2016,11,6,16,15,0.0,31.0,2.65,20.0,31.0,23.63,15.14
2016,11,6,16,30,0.0,24.0,2.4,20.0,24.0,18.26,10.37
2016,11,6,16,45,0.0,17.5,2.2,20.0,17.5,13.29,5.9
2016,11,6,17,0,0.0,11.0,2.0,20.0,11.0,8.34,1.43
2016,11,6,17,15,0.0,6.0,1.85,19.5,6.0,4.54,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.79,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,9.5,1.7,17.0,9.5,7.21,0.0
2016,11,7,7,30,0.0,19.0,1.9,17.0,19.0,14.46,6.11
2016,11,7,7,45,0.0,31.0,2.15,17.5,31.0,23.65,14.14
2016,11,7,8,0,0.0,43.0,2.4,18.0,43.0,32.88,22.1
2016,11,7,8,15,0.0,56.0,2.45,18.5,56.0,43.02,30.72
2016,11,7,8,30,0.0,69.0,2.5,19.0,69.0,54.28,40.13
2016,11,7,8,45,0.0,41.0,2.6,19.5,41.0,31.31,20.74
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,2.66
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,11.81,4.25
2016,11,7,9,30,0.0,18.0,2.7,20.0,18.0,13.73,5.83
2016,11,7,9,45,0.0,34.5,2.75,20.5,34.5,26.39,16.3
2016,11,7,10,0,0.0,51.0,2.8,21.0,51.0,39.1,26.7
2016,11,7,10,15,1.0,112.5,2.8,21.0,113.0,89.63,67.98
2016,11,7,10,30,2.0,174.0,2.8,21.0,175.0,146.11,113.31
2016,11,7,10,45,1.0,156.5,2.85,21.5,157.0,127.8,98.14
2016,11,7,11,0,0.0,139.0,2.9,22.0,139.0,110.67,84.09
2016,11,7,11,15,0.0,145.0,2.85,22.0,145.0,115.5,87.87
2016,11,7,11,30,0.0,151.0,2.8,22.0,151.0,120.31,91.61
2016,11,7,11,45,4.0,180.5,2.8,22.5,183.5,149.17,114.4
2016,11,7,12,0,8.0,210.0,2.8,23.0,216.0,177.9,136.8
2016,11,7,12,15,9.0,216.0,2.75,23.0,222.5,182.9,140.63
2016,11,7,12,30,10.0,222.0,2.7,23.0,229.0,187.74,144.41
2016,11,7,12,45,10.0,219.0,2.7,23.0,225.5,183.85,141.38
2016,11,7,13,0,10.0,216.0,2.7,23.0,222.0,180.02,138.44
2016,11,7,13,15,61.5,259.5,2.65,23.0,299.0,262.43,203.65
2016,11,7,13,30,113.0,303.0,2.6,23.0,376.0,328.11,254.23
2016,11,7,13,45,56.5,188.5,2.55,23.5,225.0,187.06,144.27
2016,11,7,14,0,0.0,74.0,2.5,24.0,74.0,56.92,40.51
2016,11,7,14,15,0.0,109.5,2.4,23.5,109.5,84.46,63.01
2016,11,7,14,30,0.0,145.0,2.3,23.0,145.0,111.75,85.21
2016,11,7,14,45,0.0,84.0,2.25,23.0,84.0,64.6,47.28
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,17.56,8.85
2016,11,7,15,15,25.0,93.5,2.1,23.0,104.0,78.14,57.75
2016,11,7,15,30,50.0,164.0,2.0,23.0,185.0,129.07,97.95
2016,11,7,15,45,299.5,126.0,1.9,23.0,224.5,122.71,83.27
2016,11,7,16,0,549.0,88.0,1.8,23.0,264.0,85.44,54.8
2016,11,7,16,15,491.0,79.5,1.6,22.5,216.5,62.62,48.64
2016,11,7,16,30,433.0,71.0,1.4,22.0,169.0,53.51,40.73
2016,11,7,16,45,343.0,58.5,1.25,21.5,123.5,44.04,32.26
2016,11,7,17,0,253.0,46.0,1.1,21.0,78.0,34.58,23.49
2016,11,7,17,15,141.0,28.0,1.1,20.5,44.5,21.11,8.82
2016,11,7,17,30,29.0,10.0,1.1,20.0,11.0,7.87,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,9.51,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,19.08,9.79
2016,11,8,7,45,0.0,41.5,3.45,17.0,41.5,33.53,22.38
2016,11,8,8,0,0.0,58.0,3.6,17.0,58.0,48.87,35.65
2016,11,8,8,15,0.0,75.5,3.6,17.0,75.5,64.96,49.43
2016,11,8,8,30,0.0,93.0,3.6,17.0,93.0,80.73,62.75
2016,11,8,8,45,0.0,91.0,3.65,17.5,91.0,74.88,57.63
2016,11,8,9,0,0.0,89.0,3.7,18.0,89.0,70.91,54.06
2016,11,8,9,15,0.0,94.5,3.7,18.0,94.5,74.93,57.26
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,79.13,60.57
2016,11,8,9,45,0.0,124.0,3.7,18.0,124.0,100.58,78.12
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,122.2,95.64
2016,11,8,10,15,3.5,170.0,3.75,18.0,172.5,145.5,114.55
2016,11,8,10,30,7.0,192.0,3.8,18.0,197.0,168.71,133.24
2016,11,8,10,45,15.5,218.5,3.9,18.5,229.0,201.18,159.15
2016,11,8,11,0,24.0,245.0,4.0,19.0,261.0,233.29,184.42
2016,11,8,11,15,12.0,130.0,4.1,19.0,138.0,114.17,88.4
2016,11,8,11,30,0.0,15.0,4.2,19.0,15.0,11.49,3.85
2016,11,8,11,45,12.0,138.5,4.3,19.0,146.5,120.31,93.42
2016,11,8,12,0,24.0,262.0,4.4,19.0,278.0,239.49,188.88
2016,11,8,12,15,35.5,278.0,4.4,19.0,302.5,280.01,220.82
2016,11,8,12,30,47.0,294.0,4.4,19.0,327.0,300.69,237.16
2016,11,8,12,45,42.5,286.0,4.45,19.0,315.5,284.25,224.12
2016,11,8,13,0,38.0,278.0,4.5,19.0,304.0,268.47,211.68
2016,11,8,13,15,20.0,227.5,4.5,19.0,241.5,195.36,153.48
2016,11,8,13,30,2.0,177.0,4.5,19.0,179.0,140.35,109.18
2016,11,8,13,45,11.5,201.5,4.5,19.5,209.0,165.12,129.23
2016,11,8,14,0,21.0,226.0,4.5,20.0,239.0,188.44,147.79
2016,11,8,14,15,10.5,178.5,4.45,20.0,185.0,143.46,111.76
2016,11,8,14,30,0.0,131.0,4.4,20.0,131.0,100.95,77.53
2016,11,8,14,45,0.0,88.0,4.35,20.0,88.0,67.69,50.46
2016,11,8,15,0,0.0,45.0,4.3,20.0,45.0,34.44,23.07
2016,11,8,15,15,0.0,38.0,4.15,19.5,38.0,29.04,18.7
2016,11,8,15,30,0.0,31.0,4.0,19.0,31.0,23.65,14.28
2016,11,8,15,45,0.0,27.0,3.85,19.0,27.0,20.58,11.73
2016,11,8,16,0,0.0,23.0,3.7,19.0,23.0,17.51,9.16
2016,11,8,16,15,0.0,18.5,3.6,18.5,18.5,14.06,6.79
2016,11,8,16,30,0.0,14.0,3.5,18.0,14.0,10.63,3.73
2016,11,8,16,45,0.0,10.0,3.4,18.0,10.0,7.58,0.97
2016,11,8,17,0,0.0,6.0,3.3,18.0,6.0,4.54,0.0
2016,11,8,17,15,0.0,3.0,3.3,17.5,3.0,2.27,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
