Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.42,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,3.8,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,4.57,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,5.33,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,31.38,20.93
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,57.63,42.84
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,46.83,33.7
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,36.05,24.62
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,31.45,20.67
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,26.84,16.75
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,18.78,10.02
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,10.73,3.29
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,110.44,85.99
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,219.64,174.31
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,135.49,106.05
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,58.55,42.88
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,99.49,76.45
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,141.56,110.47
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,99.12,76.03
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,58.5,42.82
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,87.04,66.37
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,115.76,89.98
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,83.69,63.82
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,52.22,37.94
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,36.38,24.79
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,20.62,11.64
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,15.63,7.52
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,10.66,3.37
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,9.12,2.09
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,7.59,0.8
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.4,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.13,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,27.4,2.3
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,62.98,46.25
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,107.62,86.38
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,150.98,124.55
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,187.86,156.56
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,244.11,203.6
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,159.94,131.65
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,87.37,68.5
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,117.65,93.9
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,148.03,118.9
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,141.26,112.55
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,135.34,107.05
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,286.8,231.64
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,445.8,355.31
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,475.72,376.34
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,504.21,396.75
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,459.27,360.88
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,394.01,310.01
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,496.47,389.39
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,591.13,459.4
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,581.7,452.1
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,570.48,444.15
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,529.84,412.73
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,490.66,382.36
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,460.55,359.73
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,418.85,328.08
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,381.56,299.13
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,346.04,271.18
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,301.9,236.17
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,261.65,204.15
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,245.12,189.68
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,224.66,171.17
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,196.25,146.83
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,163.17,118.98
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,128.47,92.15
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,95.98,70.26
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,73.43,58.86
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,59.98,47.01
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,46.03,34.46
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,31.72,21.32
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,16.29,4.21
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,7.21,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,14.47,6.11
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,24.82,15.36
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,35.52,24.7
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,47.95,35.43
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,60.2,45.85
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,30.54,20.49
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,4.56,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,10.28,3.1
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,16.02,7.92
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,76.13,58.21
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,147.71,116.55
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,153.06,120.27
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,158.57,124.25
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,121.53,93.94
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,87.59,66.14
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,244.23,193.18
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,396.33,310.69
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,393.72,306.99
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,390.84,303.94
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,368.7,286.68
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,347.53,270.23
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,495.22,385.02
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,606.94,467.74
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,644.51,496.1
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,646.22,497.95
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,512.83,395.61
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,380.21,293.85
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,421.4,323.48
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,425.58,319.87
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,364.07,267.43
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,305.49,216.93
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,196.95,138.93
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,128.69,97.62
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,123.31,81.9
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,79.13,46.1
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,50.8,38.7
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,45.75,34.3
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,37.7,26.99
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,29.66,19.34
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,14.55,2.52
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,192.34,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,384.3,304.47
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,490.84,404.48
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,603.1,498.49
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,678.58,558.84
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,754.9,616.63
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,637.04,523.72
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,494.62,407.99
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,729.81,590.66
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,930.08,732.36
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,952.62,743.08
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,971.8,752.81
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,983.1,758.15
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,990.74,761.11
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,987.72,755.5
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,968.74,739.26
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,956.25,729.25
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,940.19,716.92
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,918.91,700.26
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,894.17,681.46
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,862.56,658.99
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,827.98,634.56
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,786.98,604.82
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,743.67,573.46
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,575.2,446.1
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,401.7,312.42
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,337.01,262.89
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,270.42,211.01
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,380.04,294.71
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,426.53,322.78
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,289.85,218.21
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,183.57,141.25
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,159.99,122.53
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,137.36,104.49
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,113.59,85.75
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,91.16,68.94
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,72.84,58.09
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,58.46,45.45
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,43.79,32.32
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,28.87,18.69
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,14.95,2.13
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,139.18,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,281.4,220.35
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,374.88,308.83
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,474.4,392.88
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,560.59,461.25
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,645.62,524.97
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,638.72,517.09
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,637.04,513.3
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,775.31,610.98
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,904.89,695.51
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,930.76,706.12
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,946.53,711.13
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,889.34,668.51
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,808.72,611.1
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,900.83,670.61
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,967.6,709.44
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,956.82,699.41
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,942.39,688.4
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,917.8,671.97
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,890.08,653.67
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,858.9,634.34
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,824.83,612.96
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,706.45,531.0
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,586.04,444.29
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,558.65,425.43
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,528.92,403.55
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,547.7,417.07
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,540.71,409.68
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,459.26,347.37
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,382.05,287.9
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,350.46,259.09
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,306.52,218.93
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,248.22,169.56
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,193.2,124.31
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,140.0,85.26
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,92.93,58.7
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,60.14,46.75
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,52.67,40.26
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,42.5,31.06
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,32.32,21.42
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,16.29,2.03
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,154.99,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,317.11,246.09
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,425.55,348.62
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,543.58,446.65
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,625.15,511.9
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,707.36,574.43
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,770.52,619.08
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,832.54,661.12
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,873.85,687.59
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,912.7,711.78
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,933.96,723.23
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,960.12,738.13
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,972.09,742.76
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,980.4,745.11
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,981.77,743.31
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,979.35,739.19
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,966.72,728.03
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,950.45,714.72
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,922.99,694.07
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,903.33,678.99
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,871.0,656.32
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,835.69,631.74
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,795.49,602.93
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,752.8,572.39
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,704.91,537.36
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,655.24,499.96
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,602.07,459.1
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,547.84,416.33
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,491.7,370.76
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,433.02,322.06
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,372.49,270.89
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,312.99,219.57
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,252.13,167.58
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,193.74,119.09
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,136.27,76.1
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,82.83,46.01
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,45.76,34.0
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,40.83,29.72
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,33.72,23.27
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,26.67,16.47
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,13.01,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,185.59,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,444.23,338.32
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,552.09,446.9
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,664.6,540.27
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,739.28,598.54
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,814.25,653.06
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,867.07,687.25
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,906.85,710.3
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,942.73,728.98
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,975.9,744.81
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,997.48,752.65
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,1015.65,758.02
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,1025.11,759.65
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,1030.76,758.96
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,1027.34,751.82
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,1020.02,742.52
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,1006.36,732.33
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,988.85,719.95
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,963.26,701.19
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,934.2,680.47
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,900.39,658.14
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,863.43,633.78
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,821.53,605.51
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,776.98,575.39
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,727.24,541.07
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,675.52,503.47
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,620.52,462.56
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,564.35,419.61
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,504.63,372.77
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,444.66,324.27
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,382.62,272.88
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,321.39,220.99
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,259.1,168.55
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,196.27,117.08
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,136.34,72.76
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,80.51,41.73
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,44.48,32.53
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,39.76,28.41
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,33.11,22.42
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,26.58,16.1
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,11.86,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,174.06,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,419.13,313.45
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,529.15,424.65
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,643.69,517.67
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,721.03,577.83
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,798.61,634.45
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,852.58,671.43
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,904.79,705.62
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,942.25,725.6
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,964.97,734.74
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,987.16,743.19
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,1005.98,749.05
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,1016.47,757.18
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,1023.2,762.53
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,1020.45,759.84
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,1013.85,754.43
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,1000.84,745.61
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,984.04,734.43
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,960.23,717.51
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,932.85,698.25
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,899.7,675.94
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,863.38,651.44
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,821.34,622.84
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,776.71,592.24
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,727.82,556.91
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,676.95,518.33
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,622.09,475.95
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,566.02,431.5
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,506.63,383.68
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,446.98,334.19
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,384.92,280.97
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,323.76,227.55
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,259.85,172.42
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,199.49,121.69
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,139.15,76.18
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,83.02,43.93
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,46.0,34.19
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,41.35,30.13
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,34.33,23.78
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,27.43,17.03
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,12.25,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,155.48,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,393.8,290.76
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,507.57,409.85
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,627.78,509.97
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,698.07,567.6
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,778.69,630.09
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,563.36,463.91
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,291.02,238.19
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,291.72,238.55
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,312.93,254.5
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,330.94,267.72
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,348.59,280.53
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,723.93,578.97
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,1016.52,788.15
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,1014.09,782.54
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,1007.87,776.18
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,858.16,668.78
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,658.92,517.06
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,822.9,642.87
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,921.43,711.78
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,887.24,686.49
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,850.11,659.75
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,807.57,628.02
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,762.61,594.53
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,713.89,557.56
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,663.41,517.78
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,608.07,473.66
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,551.88,427.83
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,493.42,378.94
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,435.0,328.91
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,354.87,263.42
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,288.51,209.86
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,232.76,162.66
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,183.75,121.83
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,138.67,83.32
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,81.69,44.25
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,45.46,33.65
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,40.56,29.29
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,33.79,23.13
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,27.22,16.61
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,13.37,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,52.6,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,164.35,115.21
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,302.25,242.88
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,429.96,351.38
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,513.14,420.48
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,599.14,489.47
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,683.35,555.41
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,762.73,616.44
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,517.96,425.49
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,255.47,207.19
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,276.51,224.21
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,297.23,240.41
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,269.93,217.09
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,221.36,176.81
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,179.97,142.59
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,141.55,110.67
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,92.32,70.45
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,48.44,34.38
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,91.98,70.1
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,138.46,107.84
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,188.3,148.49
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,254.37,201.63
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,316.65,252.01
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,387.99,308.31
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,300.18,238.2
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,233.34,184.29
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,223.98,177.01
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,214.49,169.52
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,216.82,171.76
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,216.56,171.56
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,170.39,134.35
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,127.06,99.7
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,113.24,88.75
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,99.94,78.15
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,116.16,77.46
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,86.53,48.58
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,47.6,36.56
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,42.34,31.75
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,34.12,24.13
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,25.87,15.99
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,12.63,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,197.97,0.0
